Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.94
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.5
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9426
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92782
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9718
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Min),A,48.75
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Max),A,48.88
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Min),A,69.75
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Max),A,70.38
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Min),A,71.88
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Max),A,72.25
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T03:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-16.25
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.90292
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94507
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98102
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Current (Min),A,17.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.87
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.37
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.75
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93149
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90658
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90106
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (Min),A,15.12
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (Max),A,15.25
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (Min),A,27.88
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (Max),A,28.25
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.25
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (Max),A,23.75
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.75
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-41.81
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.44
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.56
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.68222
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.922
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99176
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (Min),A,6.88
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (Max),A,6.88
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.88
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.31
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.69
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-28.94
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93082
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91427
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.83072
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,6.38
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.38
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,6.12
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,6.12
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.12
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.69
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.63
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93402
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96081
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93753
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Min),A,43.38
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Max),A,43.38
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Min),A,67.12
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Max),A,67.75
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Min),A,67.88
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Max),A,68.12
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T02:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-20.68
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.88751
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93899
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98666
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Current (Min),A,26.38
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Current (Max),A,26.62
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.37
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.69
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92309
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94165
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90817
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (Min),A,30.88
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (Max),A,31.25
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.88
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (Min),A,26.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (Max),A,26.12
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-24.19
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.83194
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91208
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98968
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.94
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-20.25
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-28.5
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86081
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87161
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.83316
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.12
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.25
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.25
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.5
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,5.75
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,5.88
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.88
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.94
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.37
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90481
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92627
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97568
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Min),A,44.62
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Max),A,44.88
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Min),A,69.62
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Max),A,70.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Min),A,81.75
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Max),A,81.88
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T02:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-17.81
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.89786
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93265
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99011
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Current (Min),A,27.75
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Current (Max),A,27.75
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.75
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.19
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.06
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91586
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90912
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87698
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (Min),A,15.75
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (Max),A,15.88
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (Min),A,28.25
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (Max),A,28.5
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.38
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (Min),A,22.12
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (Max),A,22.25
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.25
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.31
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.75
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85086
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92822
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98996
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (Min),A,13.88
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.56
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-32.56
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.75
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79565
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.77584
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89535
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,5.88
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,5.88
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,6.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.75
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.25
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88232
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92868
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96616
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
