Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Min),A,45.38
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Max),A,45.88
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Min),A,68.25
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Max),A,68.5
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Min),A,79.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Max),A,79.25
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T02:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.44
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94647
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93112
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99145
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Current (Min),A,28.5
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Current (Max),A,28.5
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.75
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.44
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93823
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.8963
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.85187
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (Min),A,17.38
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (Min),A,27.25
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (Max),A,27.62
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.38
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (Min),A,22.12
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (Max),A,23.12
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.75
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-35.63
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.73046
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91904
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98608
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.81
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.87
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.69
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81884
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91122
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89136
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,6.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,6.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,6.25
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,6.25
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.25
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.19
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.69
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.06
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91803
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91775
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9382
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Min),A,47.25
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Max),A,47.5
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Min),A,65.38
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Max),A,66.12
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Min),A,78.12
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Max),A,79.12
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T02:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.37
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,2.88
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.87
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92486
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93896
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97021
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Current (Min),A,16.25
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Current (Max),A,16.38
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.38
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.06
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.56
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-20.56
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93002
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91879
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87308
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.88
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (Min),A,30.75
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (Max),A,30.75
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.75
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (Min),A,24.88
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-42.88
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.6618
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92575
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99008
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (Min),A,13.88
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.94
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-18.38
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-22.38
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76245
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89456
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.8887
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.25
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.38
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.25
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.81
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.5
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90921
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95471
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94559
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Min),A,46.75
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Max),A,46.88
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Min),A,71.75
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Max),A,71.88
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Min),A,72.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Max),A,72.38
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T02:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,2.88
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95526
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95312
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97873
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.06
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.07
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97168
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92865
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91138
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (Min),A,27.5
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (Max),A,27.75
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.62
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (Min),A,30.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (Max),A,30.5
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.25
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (Min),A,26.75
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.75
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-39.19
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.75
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.69134
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93304
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98691
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.69
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-24.44
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95407
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93466
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.83636
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,5.38
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,5.5
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.25
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91247
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93237
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9736
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Min),A,57.88
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Max),A,58.12
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Min),A,71.75
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Max),A,72.5
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Min),A,73.38
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Max),A,73.38
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T02:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.81
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
