Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.25
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.94
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94754
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95007
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95758
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Current (Max),A,15.62
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.31
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.87
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.5
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93362
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9133
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91379
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (Max),A,16.88
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.75
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (Min),A,29.62
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (Max),A,30.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.75
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (Min),A,26.62
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (Max),A,26.75
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.62
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-34.75
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.5
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.7452
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93497
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98566
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.81
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.81
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95319
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95554
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94385
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,6.12
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.12
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.81
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.19
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88238
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89639
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9444
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Min),A,49.12
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Max),A,49.12
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Min),A,72.38
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Max),A,73.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Min),A,72.75
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Max),A,72.88
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T01:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.44
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95184
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94543
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98691
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Current (Min),A,28.12
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Current (Max),A,28.12
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.12
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.31
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.19
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.31
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94525
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93472
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88659
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (Max),A,16.75
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.75
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (Min),A,31.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (Max),A,31.25
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.12
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (Max),A,24.25
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.12
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-34.81
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.31
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.73037
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89407
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98227
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.56
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96393
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95261
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93808
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.25
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,6.25
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.25
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,5.88
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,6.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.75
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.19
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96188
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89813
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96445
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Min),A,50.62
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Max),A,50.75
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Min),A,73.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Max),A,73.25
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Min),A,80.25
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Max),A,80.5
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T01:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.94
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.81
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96387
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96265
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98642
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Current (Min),A,27.25
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Current (Max),A,27.5
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.38
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.69
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.06
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.63
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94571
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93399
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90011
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (Min),A,16.88
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (Max),A,16.88
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.88
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (Min),A,30.12
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (Max),A,30.62
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.38
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (Min),A,24.88
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-31.44
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.25
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.77371
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88046
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98282
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.81
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.19
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96951
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93744
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92175
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,6.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,6.12
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.69
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.37
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91327
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93582
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96985
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,13.88
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Min),A,51.5
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Max),A,51.5
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Min),A,73.5
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Max),A,75.75
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Min),A,81.25
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Max),A,81.5
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T01:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.13
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9472
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9519
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96725
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Current (Min),A,17.75
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.31
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.63
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.75
