Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91788
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94672
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91519
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (Max),A,17.12
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (Min),A,33.88
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (Max),A,34.25
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.12
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (Min),A,25.25
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (Max),A,25.38
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.38
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-27.75
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.31
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.7926
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89795
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98642
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.56
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.81
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90286
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93674
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95343
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.37
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96173
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93335
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96085
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Min),A,53.38
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Max),A,54.75
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Min),A,76.88
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Max),A,77.5
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Min),A,74.88
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Max),A,75.12
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T01:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.44
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.81
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96435
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93768
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97574
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.25
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.07
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.63
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.63
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91785
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94296
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90176
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (Min),A,32.25
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (Max),A,32.25
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.25
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (Min),A,26.88
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (Max),A,27.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-26.31
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.80496
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93997
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98282
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.75
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93698
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94125
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92532
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,6.75
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,6.75
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.75
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.37
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97537
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94174
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96793
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Min),A,59.38
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Max),A,60.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Min),A,76.38
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Max),A,81.12
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Min),A,72.62
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Max),A,72.88
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T01:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-17.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.25
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.89978
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9321
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95779
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Current (Max),A,17.5
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.25
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.88
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.25
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.87
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87677
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9314
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92401
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (Min),A,17.25
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.38
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (Min),A,31.12
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (Max),A,31.38
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.25
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (Min),A,27.5
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (Max),A,33.88
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.75
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.31
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96127
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90124
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98752
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (Min),A,18.88
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (Max),A,19.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.88
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.12
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.13
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.81
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87173
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93265
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.936
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.44
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97534
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95126
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95828
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,15.12
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Min),A,62.38
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Max),A,63.25
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Min),A,73.12
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Max),A,73.75
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Min),A,80.75
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Max),A,87.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T01:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-15.19
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.25
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91247
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92593
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98743
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Current (Min),A,28.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Current (Max),A,28.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.69
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-21.31
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.62
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95077
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87085
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.85406
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (Min),A,26.62
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (Max),A,26.62
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.62
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (Max),A,23.62
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (Max),A,24.5
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.38
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-40.56
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,13.06
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
