Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.69149
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90417
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96231
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (Max),A,15.12
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.88
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-16.31
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.56
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91437
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90103
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90939
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,6.12
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,6.12
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.12
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.81
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.19
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.75
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97467
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95364
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95676
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,15.38
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Min),A,61.88
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Max),A,62.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Min),A,65.88
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Max),A,66.12
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Min),A,83.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Max),A,83.25
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T00:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-19.62
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-15.13
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.88611
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.8851
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98383
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Current (Min),A,26.75
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Current (Max),A,26.75
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.75
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.44
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.31
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95428
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.8941
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88537
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (Min),A,19.88
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (Max),A,20.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (Min),A,24.88
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (Max),A,24.88
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (Min),A,26.25
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (Max),A,26.25
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.25
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.31
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87189
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97742
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98187
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (Min),A,27.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (Max),A,27.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.94
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.06
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-24.06
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88293
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89596
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.86423
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.19
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.87
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97647
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95398
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96765
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,15.62
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,15.62
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.62
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Min),A,59.88
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Max),A,59.88
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Min),A,80.38
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Max),A,80.38
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Min),A,85.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Max),A,85.12
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T00:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.87
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94522
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92975
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98886
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Current (Min),A,28.88
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Current (Max),A,28.88
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.88
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.56
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.13
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-20.44
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9415
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92706
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87744
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (Min),A,18.88
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (Max),A,19.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.88
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (Min),A,30.88
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (Max),A,31.12
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.88
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (Min),A,26.88
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.88
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.87
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.81
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9014
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91891
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98312
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.81
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-20.18
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.81
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97519
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86313
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.77234
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,5.88
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97278
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96097
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96808
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,16.5
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.88
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Min),A,68.25
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Max),A,68.5
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Min),A,76.5
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Max),A,76.88
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Min),A,84.38
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Max),A,87.25
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T00:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.87
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.13
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.44
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92926
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92172
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96283
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Current (Min),A,16.25
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Current (Max),A,16.38
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.38
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.25
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.06
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97845
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90906
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87842
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (Min),A,30.38
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (Max),A,30.62
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (Min),A,26.88
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.88
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (Min),A,30.62
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (Max),A,30.62
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.62
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.25
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94345
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93222
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99091
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (Min),A,16.38
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (Max),A,16.38
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.38
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (Min),A,20.62
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (Max),A,20.75
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.75
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.19
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-32.19
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98264
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90704
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.80117
