Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,20.62
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.62
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,6.62
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,6.62
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.62
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.37
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.07
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98773
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96313
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93088
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,17.12
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Min),A,87.38
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Max),A,87.5
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Min),A,74.88
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Max),A,74.88
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Min),A,83.75
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Max),A,83.88
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T00:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-13.31
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.69
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92563
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9407
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96457
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Current (Min),A,17.75
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.81
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.87
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-21.56
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97406
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92169
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88064
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (Min),A,27.25
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (Max),A,27.5
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.38
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (Min),A,27.12
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (Max),A,27.12
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.12
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (Min),A,30.88
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (Max),A,30.88
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.88
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.25
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96445
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97607
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98746
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (Max),A,20.5
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (Min),A,26.5
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (Max),A,26.62
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.19
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.13
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.63
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97144
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92505
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96924
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,18.12
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.94
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.94
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94696
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96881
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97845
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,17.25
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,13.75
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Min),A,85.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Max),A,85.25
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Min),A,86.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Max),A,86.38
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Min),A,87.12
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Max),A,87.25
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T00:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.13
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.75
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.93
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94482
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93652
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96683
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.44
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.5
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.94
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94626
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93564
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90262
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (Min),A,19.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (Max),A,19.12
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.12
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (Min),A,31.12
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (Max),A,31.12
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.12
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (Min),A,31.38
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (Max),A,31.62
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-25.31
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.82284
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97751
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98837
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (Min),A,27.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (Max),A,27.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (Min),A,15.25
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (Max),A,15.25
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.25
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99084
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94528
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95041
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,33.25
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,33.38
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.25
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99097
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98721
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97046
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,19.5
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,25.5
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,25.62
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.62
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Min),A,92.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Max),A,92.25
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Min),A,99.12
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Max),A,99.12
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Min),A,83.88
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Max),A,84.12
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-22T00:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,2.94
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.56
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99124
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94821
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9523
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Current (Min),A,32.12
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Current (Max),A,32.38
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.25
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Current (Min),A,15.75
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Current (Max),A,15.88
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.81
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.19
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.44
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94247
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95108
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91662
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (Min),A,17.38
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (Max),A,17.38
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.38
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (Min),A,33.25
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (Max),A,33.88
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (Min),A,32.25
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (Max),A,32.5
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.38
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.37
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92856
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9332
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98312
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (Min),A,16.62
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (Max),A,16.62
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.62
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.43
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9772
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98727
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95752
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (Min),A,15.5
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (Max),A,15.75
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (Min),A,15.12
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (Max),A,15.38
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.25
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.06
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92334
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94534
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97089
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
