Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Min),A,90.88
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Max),A,91.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Min),A,93.12
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Max),A,93.88
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Min),A,83.38
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Max),A,83.5
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T23:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.31
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,3.44
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.87
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97357
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94922
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95795
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Current (Min),A,19.5
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Current (Max),A,19.62
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Current (Min),A,16.25
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Current (Max),A,16.38
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.38
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.37
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-23.62
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.94
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93744
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.8616
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94754
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (Max),A,23.75
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.62
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (Min),A,40.88
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (Max),A,41.38
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.12
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.81
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88849
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92847
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98734
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.25
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97079
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98807
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9447
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (Min),A,17.5
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.12
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.12
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.06
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90713
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87539
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95843
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Min),A,74.25
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Max),A,74.38
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Min),A,80.38
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Max),A,81.5
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Min),A,95.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Max),A,95.38
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T23:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-22.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.25
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.13
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.88113
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95596
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98123
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Current (Min),A,28.12
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Current (Max),A,28.38
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.25
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.44
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.94
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.31
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94043
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.89783
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90625
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (Min),A,19.88
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (Max),A,19.88
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.88
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (Min),A,25.75
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (Max),A,28.75
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.25
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (Min),A,35.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (Max),A,35.12
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.12
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.19
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.37
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89032
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92087
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98834
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (Min),A,14.88
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (Max),A,15.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.88
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.31
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.5
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95935
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93585
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96002
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (Min),A,13.75
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.19
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.25
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93045
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91803
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97116
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (Max),A,15.12
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Min),A,67.38
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Max),A,67.5
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Min),A,76.12
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Max),A,79.5
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Min),A,102.62
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Max),A,102.62
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T23:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-12.19
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.56
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93491
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94638
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98245
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Current (Min),A,28.38
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Current (Max),A,28.5
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.38
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-24.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.81
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97336
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.85678
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93194
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (Min),A,27.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (Max),A,27.12
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (Max),A,24.38
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.25
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (Min),A,42.75
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (Max),A,43.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.88
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.63
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89017
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92831
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9855
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (Min),A,14.88
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.88
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (Max),A,15.12
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.88
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.37
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9462
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99341
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97333
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,13.88
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,26.38
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,27.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.62
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.31
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.69
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.56
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91199
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94409
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95517
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,15.25
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Min),A,74.75
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Max),A,74.88
