Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Min),A,92.25
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Max),A,92.88
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Min),A,111.12
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Max),A,111.38
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T23:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.75
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93024
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94199
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98401
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Current (Min),A,27.75
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Current (Max),A,27.88
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.75
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.06
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.31
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9751
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97195
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95331
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (Min),A,29.25
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (Max),A,29.25
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.25
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (Min),A,44.75
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (Max),A,47.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.38
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (Min),A,47.25
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (Max),A,49.25
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.12
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.63
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96802
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97113
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98846
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (Min),A,24.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.12
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (Min),A,24.38
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (Max),A,24.5
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (Min),A,16.25
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (Max),A,16.38
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.25
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.13
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95962
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97623
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95706
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.88
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.25
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87573
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93637
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96564
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,15.5
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Min),A,88.25
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Max),A,88.38
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Min),A,110.25
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Max),A,112.88
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Min),A,114.88
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Max),A,116.75
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T23:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.81
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96219
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93671
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96451
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Current (Min),A,18.88
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Current (Max),A,19.12
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.75
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.37
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95584
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94229
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9888
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (Min),A,24.5
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (Max),A,24.5
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (Min),A,38.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (Max),A,38.12
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (Min),A,86.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (Max),A,86.25
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.12
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-26.88
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.80984
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97803
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99637
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (Min),A,27.5
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (Max),A,27.5
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (Min),A,27.5
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (Max),A,27.62
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.62
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.37
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-18.44
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95087
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9371
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92627
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.69
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.5
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.44
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89572
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8887
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96527
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,13.75
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,13.75
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Min),A,71.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Max),A,71.12
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Min),A,100.25
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Max),A,100.5
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Min),A,158.25
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Max),A,158.5
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T23:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.5
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.44
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9631
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97452
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95602
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Current (Min),A,20.75
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Current (Max),A,20.75
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.75
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Current (Min),A,18.25
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Current (Max),A,18.38
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.38
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.5
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.31
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94037
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96362
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95743
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (Max),A,25.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (Min),A,44.5
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (Max),A,44.62
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (Min),A,44.5
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (Max),A,44.5
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-29.25
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.78924
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99124
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98984
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (Min),A,41.88
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (Max),A,42.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.88
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (Min),A,15.75
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (Max),A,15.75
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.94
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.94
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94504
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97681
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97241
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.62
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92047
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98572
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97104
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,25.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Min),A,76.62
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Max),A,81.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Min),A,145.12
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Max),A,145.5
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Min),A,111.88
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Max),A,111.88
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T22:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.56
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9617
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94476
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96286
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.25
