Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Current (Min),A,15.62
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Current (Max),A,15.62
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.62
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Current (Min),A,21.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Current (Max),A,21.12
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.13
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93539
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96316
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96863
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (Min),A,24.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (Max),A,24.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (Min),A,43.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (Max),A,45.75
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.12
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (Min),A,54.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (Max),A,54.25
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.12
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-27.75
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.80844
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98889
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98669
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (Min),A,38.62
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (Max),A,38.62
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.62
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (Min),A,16.5
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (Max),A,16.88
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.62
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.07
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.87
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93219
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94391
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96912
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.75
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9205
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9772
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98035
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,26.25
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,26.38
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.25
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,15.25
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,15.38
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Min),A,71.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Max),A,71.38
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Min),A,130.62
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Max),A,133.5
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Min),A,119.25
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Max),A,119.5
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T22:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.87
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96561
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98154
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98141
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Current (Max),A,15.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Current (Max),A,23.38
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.25
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Current (Min),A,30.25
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.25
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.5
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.81
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.31
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95203
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95373
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97507
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (Min),A,27.75
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (Max),A,27.88
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.75
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (Min),A,38.38
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (Max),A,39.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.75
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (Min),A,56.25
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (Max),A,56.5
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.38
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.62
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90176
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97104
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9852
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (Min),A,15.12
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (Max),A,15.25
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (Min),A,25.5
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (Max),A,25.5
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (Min),A,15.88
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (Max),A,16.75
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.38
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.12
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96423
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98145
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99594
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,14.88
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,15.12
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,14.75
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,37.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,40.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.25
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.94
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.13
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96271
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9476
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97461
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,21.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,21.38
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Min),A,84.5
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Max),A,85.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Min),A,122.88
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Max),A,123.5
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Min),A,153.62
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Max),A,157.38
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T22:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96756
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98935
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97504
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Current (Min),A,15.62
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Current (Max),A,15.75
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Current (Min),A,32.12
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Current (Max),A,32.25
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.12
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Current (Min),A,29.38
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Current (Max),A,29.62
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.38
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.63
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.94
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94296
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95517
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93393
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (Min),A,27.75
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (Max),A,28.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.88
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (Min),A,38.88
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (Max),A,39.25
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.12
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (Min),A,39.62
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (Max),A,40.12
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.88
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.75
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94104
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96933
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99405
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (Min),A,16.38
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (Max),A,16.38
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.38
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (Min),A,26.62
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.62
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (Min),A,21.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (Max),A,21.88
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.56
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97144
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98096
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99481
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,15.75
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.88
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,38.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,38.38
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.12
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95413
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95737
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97696
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,21.38
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,21.5
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,16.25
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.12
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Min),A,87.38
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Max),A,92.5
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Min),A,133.5
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Max),A,134.12
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Min),A,143.88
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Max),A,144.12
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T22:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97397
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98862
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97629
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Current (Min),A,19.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Current (Max),A,19.12
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Current (Min),A,30.75
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Current (Max),A,30.88
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.88
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Current (Min),A,30.25
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Current (Max),A,30.25
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.25
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.25
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95126
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98618
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99139
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (Min),A,30.5
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (Max),A,30.62
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.62
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (Min),A,57.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (Max),A,59.75
