Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.38
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (Min),A,92.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (Max),A,92.75
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.5
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.25
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.81
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86538
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98477
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99554
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (Min),A,35.12
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (Max),A,35.25
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.25
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (Min),A,24.88
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (Max),A,25.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-18.88
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97201
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98761
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89603
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,16.12
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.12
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98886
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96704
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98688
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,21.88
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,21.88
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.88
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,21.88
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,22.5
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.12
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,23.12
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,23.25
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.25
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Min),A,98.88
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Max),A,99.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Min),A,166.25
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Max),A,168.12
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.25
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Min),A,179.5
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Max),A,180.25
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T22:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96625
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97818
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99042
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Current (Min),A,21.12
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Current (Min),A,22.75
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Current (Max),A,23.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Current (Min),A,41.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Current (Max),A,41.12
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.37
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.69
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95993
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97339
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99167
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (Min),A,31.62
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (Max),A,31.88
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.75
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (Min),A,46.88
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (Max),A,47.38
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.12
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (Min),A,102.38
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (Max),A,102.88
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.62
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.94
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.5
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93753
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97476
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99496
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (Min),A,27.5
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (Max),A,27.62
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.62
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (Min),A,25.38
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (Max),A,25.5
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.38
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.56
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.44
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94022
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98868
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93848
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.62
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.06
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96503
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95761
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98486
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,21.12
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,25.25
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,26.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.75
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Min),A,98.88
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Max),A,98.88
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Min),A,139.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Max),A,139.38
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Min),A,207.25
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Max),A,208.38
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T22:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.56
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.75
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96283
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96356
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97452
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Current (Min),A,21.88
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Current (Max),A,22.12
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.88
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Current (Min),A,18.12
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Current (Max),A,18.25
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.12
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Current (Min),A,28.38
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Current (Max),A,28.38
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.38
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.69
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.69
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.06
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96075
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97757
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94852
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (Min),A,32.38
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (Max),A,32.38
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.38
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (Min),A,46.12
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (Max),A,47.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.38
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (Min),A,49.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (Max),A,49.75
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.25
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96759
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95172
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99243
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (Min),A,26.25
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (Max),A,26.25
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.25
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (Min),A,19.88
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (Max),A,20.12
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (Min),A,27.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (Max),A,27.12
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.13
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94034
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9801
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94925
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,16.38
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,16.5
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.31
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98737
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95819
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98441
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,26.25
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,26.38
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.38
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,22.75
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,23.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.88
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,24.75
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,24.75
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.75
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Min),A,120.12
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Max),A,120.38
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Min),A,123.5
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Max),A,124.25
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Min),A,141.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Max),A,142.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T21:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99377
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98737
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9856
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Current (Min),A,35.62
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Current (Max),A,36.25
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.12
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Current (Min),A,41.25
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Current (Max),A,41.5
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.5
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Current (Min),A,38.25
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Current (Max),A,38.38
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.38
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.25
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.69
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.69
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94116
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98529
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97137
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (Min),A,32.5
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (Max),A,32.75
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (Min),A,65.88
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (Max),A,66.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (Min),A,65.62
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (Max),A,66.12
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.88
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.75
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95404
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94449
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99356
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (Max),A,22.12
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (Min),A,21.25
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (Max),A,21.38
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.25
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (Min),A,26.62
