Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (Max),A,26.75
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.75
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.19
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.81
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96893
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95514
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97513
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.62
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,19.38
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.38
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.94
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.13
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96439
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96576
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9834
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.62
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,24.62
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,26.12
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,26.12
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.12
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Min),A,124.12
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Max),A,128.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Min),A,163.75
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Max),A,164.5
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.12
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Min),A,176.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Max),A,176.5
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T21:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.69
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98245
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97769
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95956
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Current (Min),A,30.25
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Current (Max),A,30.75
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.5
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Current (Min),A,26.25
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Current (Max),A,26.5
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.38
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Current (Min),A,22.5
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Current (Max),A,22.75
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.62
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.06
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.5
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96179
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99286
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93851
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (Min),A,34.5
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (Max),A,34.62
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.62
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (Min),A,80.5
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (Max),A,82.5
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.12
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (Min),A,47.38
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (Max),A,47.62
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.38
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.31
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96799
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94537
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9881
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (Min),A,32.12
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (Max),A,32.25
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.25
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (Min),A,21.25
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (Max),A,21.88
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.75
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (Min),A,22.5
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (Max),A,22.62
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.25
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.31
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97174
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99072
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95154
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,21.75
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,21.88
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.88
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,18.25
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,18.38
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.25
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.75
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9595
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97858
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98566
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,27.88
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,36.38
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.12
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,26.75
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.88
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Min),A,126.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Max),A,126.5
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.25
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Min),A,177.75
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Max),A,188.62
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.75
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Min),A,137.12
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Max),A,137.12
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T21:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.19
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.13
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97229
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98032
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95639
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Current (Min),A,28.5
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Current (Max),A,29.12
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.75
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Current (Min),A,26.38
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Current (Max),A,26.5
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.5
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Current (Min),A,22.88
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Current (Max),A,22.88
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.88
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.75
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99298
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99554
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9548
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (Min),A,88.12
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (Max),A,88.25
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.12
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (Min),A,116.5
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (Max),A,116.88
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,116.75
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (Min),A,58.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (Max),A,58.12
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.12
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.31
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.87
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9364
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94827
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99017
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (Max),A,23.88
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.88
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (Min),A,24.62
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (Max),A,25.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (Min),A,25.5
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (Max),A,25.75
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.62
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.13
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.13
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91662
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99112
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95782
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,20.88
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,21.12
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,20.25
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.25
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96542
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96347
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98511
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,15.88
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,16.12
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,24.5
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,25.75
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.88
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Min),A,168.75
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Max),A,169.62
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.25
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Min),A,212.62
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Max),A,213.62
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.25
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Min),A,152.12
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Max),A,152.5
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T21:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.81
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.75
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95975
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99011
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98108
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Current (Min),A,22.38
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Current (Max),A,22.5
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Current (Min),A,34.5
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Current (Max),A,34.62
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Current (Min),A,32.5
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Current (Max),A,32.62
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.62
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98853
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98917
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98257
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (Min),A,62.25
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (Max),A,62.88
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.62
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (Min),A,83.38
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (Max),A,83.88
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.62
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (Min),A,84.88
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (Max),A,85.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.81
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95816
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97675
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99368
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (Max),A,20.5
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (Min),A,39.25
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (Max),A,39.38
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.38
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (Min),A,33.62
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (Max),A,33.62
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.62
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.87
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.88
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95853
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97626
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97595
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,26.88
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,27.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.88
