Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.81
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97452
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98196
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98224
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,17.75
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,32.25
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,32.5
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.38
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,26.12
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,26.5
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.38
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Min),A,137.38
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Max),A,137.75
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.62
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Min),A,200.62
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Max),A,201.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.75
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Min),A,204.25
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Max),A,204.5
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.38
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T21:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9938
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97571
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97955
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Current (Min),A,43.88
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Current (Max),A,44.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Current (Min),A,25.25
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Current (Max),A,25.38
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.25
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Current (Min),A,32.62
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Current (Max),A,33.25
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.88
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98444
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99518
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98929
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (Min),A,52.25
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (Max),A,52.5
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.38
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (Min),A,86.38
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (Max),A,86.75
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.62
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (Min),A,105.75
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (Max),A,106.12
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.88
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98618
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97696
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99011
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (Min),A,34.62
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (Max),A,34.75
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.62
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (Min),A,30.5
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (Max),A,30.5
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (Min),A,26.88
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.88
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.87
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95831
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98831
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98459
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,18.88
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,18.88
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.88
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,28.62
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,28.62
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.62
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97775
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98819
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98444
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,19.38
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.38
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,34.25
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,34.5
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.38
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,27.88
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,27.88
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.88
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Min),A,164.62
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Max),A,164.75
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.75
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Min),A,195.5
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Max),A,195.75
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.62
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Min),A,221.75
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Max),A,222.75
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.25
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T21:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97604
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97263
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97787
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Current (Min),A,22.12
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Current (Max),A,22.25
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.12
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Current (Min),A,24.62
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Current (Max),A,24.75
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.75
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Current (Min),A,30.12
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Current (Max),A,30.75
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.38
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97757
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98901
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99475
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (Min),A,48.12
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (Max),A,48.25
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.12
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (Min),A,80.25
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (Max),A,80.5
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.38
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (Min),A,131.62
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (Max),A,131.88
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,131.75
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.69
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96063
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98682
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99338
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (Min),A,28.12
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (Max),A,28.38
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.12
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (Min),A,42.75
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (Max),A,51.25
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.12
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (Min),A,30.62
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (Max),A,30.75
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.62
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.44
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-18.31
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96484
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99332
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88565
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,26.5
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,26.75
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.62
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98132
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96759
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97894
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,19.62
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,25.5
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.75
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,25.5
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,25.75
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.62
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Min),A,132.38
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Max),A,132.88
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Min),A,199.75
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Max),A,208.5
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.38
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Min),A,228.88
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Max),A,229.88
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.25
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T20:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.75
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99561
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97675
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97977
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Current (Min),A,51.88
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Current (Max),A,52.25
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.12
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Current (Min),A,25.12
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Current (Max),A,25.5
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.38
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Current (Min),A,34.25
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Current (Max),A,35.12
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.88
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.13
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97223
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98175
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99469
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (Min),A,45.5
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (Max),A,45.62
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (Min),A,51.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (Max),A,51.5
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.38
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (Min),A,126.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (Max),A,126.12
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,126.12
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.94
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93884
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98907
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99539
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (Min),A,22.25
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (Min),A,47.38
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (Max),A,47.38
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.38
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (Min),A,33.5
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (Max),A,33.75
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.62
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.13
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96619
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98602
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97009
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,18.88
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,23.38
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.38
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97583
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9653
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98425
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,19.88
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,19.88
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.88
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,24.88
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,25.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,27.62
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,28.12
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.88
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
