Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Min),A,153.5
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Max),A,153.62
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Min),A,167.5
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Max),A,168.25
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Min),A,244.62
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Max),A,245.88
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T20:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.13
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99054
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97592
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97867
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Current (Min),A,31.88
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Current (Max),A,35.88
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.62
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Current (Min),A,25.38
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Current (Max),A,25.38
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.38
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Current (Min),A,30.62
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Current (Max),A,31.5
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96194
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98267
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97986
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (Min),A,38.38
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (Max),A,38.38
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.38
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (Min),A,59.62
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (Max),A,59.88
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.75
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (Min),A,76.62
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (Max),A,76.75
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.62
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.94
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92734
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99731
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99878
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (Min),A,90.5
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (Max),A,91.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.75
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (Min),A,66.38
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (Max),A,66.5
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.38
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.5
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.81
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.922
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98795
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96527
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,19.75
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97446
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98486
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98242
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,20.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,20.12
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.12
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,32.5
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,32.62
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.62
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,28.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,28.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Min),A,119.88
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Max),A,123.75
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.62
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Min),A,227.75
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Max),A,228.12
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Min),A,220.88
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Max),A,221.62
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.25
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T20:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.43
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9725
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98288
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97754
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Current (Max),A,22.25
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.12
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Current (Min),A,26.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Current (Max),A,26.38
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.25
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Current (Min),A,32.5
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Current (Max),A,33.5
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.75
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98196
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98413
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99313
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (Min),A,48.88
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (Max),A,53.88
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (Min),A,64.25
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (Max),A,64.38
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.38
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (Min),A,115.5
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (Max),A,115.5
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.5
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97528
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99222
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99545
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (Min),A,33.5
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (Max),A,33.62
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.62
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (Min),A,51.75
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (Max),A,51.88
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.75
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (Min),A,37.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (Max),A,37.38
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.25
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.19
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96164
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99844
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98596
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,13.88
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,51.88
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,51.88
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.88
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,25.12
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,25.25
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97281
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98752
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98184
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,19.75
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,19.88
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,44.75
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,45.25
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,26.75
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.75
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Min),A,138.25
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Max),A,143.38
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Min),A,238.88
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Max),A,238.88
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.88
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Min),A,237.25
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Max),A,237.75
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T20:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,3.25
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9649
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98416
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99396
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Current (Min),A,21.25
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Current (Max),A,21.5
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.5
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Current (Min),A,26.5
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.75
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Current (Min),A,52.38
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Current (Max),A,53.25
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.62
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.13
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98187
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98798
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97848
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (Min),A,61.62
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (Max),A,66.88
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.88
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (Min),A,74.38
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (Max),A,74.5
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.5
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (Min),A,75.12
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (Max),A,79.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.88
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.87
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97208
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99454
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99429
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (Min),A,33.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (Max),A,33.12
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (Min),A,57.75
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (Max),A,58.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.75
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (Min),A,33.62
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (Max),A,34.12
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96594
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97015
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99103
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,21.12
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,21.38
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.25
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,31.38
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,31.5
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.88
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96936
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97913
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98352
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,19.5
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,19.62
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,32.38
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,32.5
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,25.62
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,26.62
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.25
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Min),A,157.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Max),A,162.25
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.25
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Min),A,204.88
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Max),A,205.12
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Min),A,218.88
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Max),A,222.5
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.88
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T20:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.31
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
