Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98599
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99176
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99493
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Current (Min),A,29.38
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Current (Min),A,34.38
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Current (Max),A,34.5
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.38
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Current (Min),A,51.75
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Current (Max),A,52.25
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.93
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97269
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98853
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98315
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (Min),A,52.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (Max),A,52.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (Min),A,68.88
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (Max),A,69.12
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (Min),A,84.5
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (Max),A,85.5
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.25
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.44
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96182
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99213
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99295
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (Min),A,23.38
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (Max),A,23.5
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.38
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (Min),A,68.75
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (Max),A,75.25
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.5
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (Min),A,28.12
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (Max),A,28.75
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.38
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.13
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.81
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97861
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96225
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99066
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,25.12
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,25.25
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,33.75
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,33.75
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.75
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.75
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96338
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97967
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99155
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,25.38
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,25.62
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,32.75
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,32.75
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.75
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,35.88
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,36.25
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.12
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Min),A,155.12
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Max),A,156.25
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.75
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Min),A,219.5
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Max),A,225.75
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.12
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Min),A,234.5
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Max),A,235.5
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.25
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T20:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.44
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97476
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97034
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98297
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Current (Min),A,23.5
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Current (Max),A,23.75
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.62
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Current (Max),A,18.75
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.62
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Current (Min),A,35.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Current (Max),A,36.25
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.38
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98062
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99051
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98025
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (Min),A,59.12
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (Max),A,59.5
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.38
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (Min),A,80.5
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (Max),A,80.62
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.5
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (Min),A,83.12
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (Max),A,83.12
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.12
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95703
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98904
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99298
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (Min),A,15.5
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (Min),A,50.5
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (Max),A,50.75
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.62
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (Min),A,28.25
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (Max),A,28.62
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.56
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96588
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98596
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99173
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,16.5
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,16.62
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.62
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,21.5
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,21.5
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,34.62
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,34.75
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.75
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.06
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96432
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96905
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9873
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,18.25
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,18.38
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.25
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,22.5
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,22.62
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,29.75
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,30.25
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.12
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Min),A,133.25
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Max),A,133.38
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Min),A,193.62
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Max),A,193.88
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Min),A,211.38
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Max),A,212.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T19:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.38
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.43
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98322
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99567
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96085
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Current (Min),A,30.75
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Current (Max),A,31.12
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.88
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Current (Min),A,66.12
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Current (Max),A,66.25
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.12
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Current (Min),A,21.62
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Current (Max),A,22.12
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.13
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99139
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99011
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97717
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (Min),A,81.5
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (Max),A,81.5
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.5
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (Min),A,73.62
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (Max),A,73.75
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.75
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (Min),A,76.62
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (Max),A,76.88
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.75
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.75
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.25
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96106
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99017
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99609
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (Min),A,21.62
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (Max),A,21.75
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.75
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (Min),A,47.88
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (Max),A,52.88
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.88
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (Min),A,43.12
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (Max),A,43.5
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.38
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97757
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98737
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99847
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,18.5
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,18.5
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,21.88
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,22.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.88
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,56.75
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,61.38
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.75
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.81
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.25
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95636
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97247
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98544
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,18.62
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,18.75
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.75
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,22.38
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,28.75
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,29.12
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.88
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Min),A,170.88
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Max),A,171.12
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Min),A,232.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Max),A,237.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Min),A,226.75
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Max),A,231.12
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.88
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T19:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,2.75
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.38
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.25
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98718
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99414
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95734
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Current (Min),A,41.12
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Current (Max),A,41.38
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.25
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Current (Min),A,49.38
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Current (Max),A,52.75
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.75
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Current (Min),A,20.75
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.88
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.75
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.31
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
