Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97604
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98419
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97061
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (Min),A,49.75
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (Max),A,49.75
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.75
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (Min),A,64.88
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (Max),A,65.38
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (Min),A,67.38
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (Max),A,67.75
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.5
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.13
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.5
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97659
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99124
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99573
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (Min),A,28.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (Max),A,28.12
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.12
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (Min),A,52.25
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (Max),A,56.38
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.12
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (Min),A,39.38
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (Max),A,39.75
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.25
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.5
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99701
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97357
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99548
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,50.75
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,50.88
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.88
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,48.75
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,54.75
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.25
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.87
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.19
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97201
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9729
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97723
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,22.5
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,22.75
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.62
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,22.75
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,22.88
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.75
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,27.75
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,29.25
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.62
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Min),A,191.75
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Max),A,192.12
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.88
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Min),A,204.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Max),A,208.62
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.12
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Min),A,205.12
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Max),A,211.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.38
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T19:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.56
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9917
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98566
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98505
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Current (Min),A,35.38
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Current (Max),A,35.62
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Current (Min),A,40.5
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Current (Max),A,40.62
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.62
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Current (Min),A,32.38
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Current (Max),A,33.88
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.38
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.31
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98254
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94858
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98816
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (Min),A,55.25
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (Max),A,55.38
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.38
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (Min),A,38.5
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (Max),A,38.88
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.62
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (Min),A,96.38
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (Max),A,96.5
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.5
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98096
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99075
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99475
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (Min),A,26.12
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (Max),A,26.25
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.25
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (Min),A,50.38
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (Max),A,50.62
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (Min),A,37.5
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (Max),A,37.88
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.62
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.44
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9621
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96744
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99786
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.75
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,54.75
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,55.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.88
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97043
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97427
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98212
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,21.12
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.25
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,23.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,23.12
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.12
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,27.38
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,28.12
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.88
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Min),A,155.5
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Max),A,155.75
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Min),A,166.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Max),A,166.12
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Min),A,248.75
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Max),A,250.5
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.88
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T19:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-15.25
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97089
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98318
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93237
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Current (Min),A,27.75
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Current (Max),A,27.88
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.75
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Current (Min),A,31.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Current (Max),A,31.12
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.12
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Current (Min),A,20.12
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Current (Max),A,20.12
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.12
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.5
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99466
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95975
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99036
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (Min),A,85.88
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (Max),A,85.88
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.88
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (Min),A,45.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (Max),A,45.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (Min),A,107.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (Max),A,107.25
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.12
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.94
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9115
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97815
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99332
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (Min),A,16.12
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (Max),A,16.12
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.12
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (Min),A,36.38
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (Max),A,36.5
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.38
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (Min),A,29.25
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (Max),A,37.75
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.31
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96063
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98959
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99875
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,16.38
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,16.38
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.38
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,25.12
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,25.25
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,79.38
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,79.75
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.62
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.56
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97903
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9747
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98352
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,25.62
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,25.75
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.75
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,23.12
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,23.25
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.25
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,27.75
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,28.38
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Min),A,170.88
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Max),A,170.88
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Min),A,160.5
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Max),A,160.75
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.62
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Min),A,263.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Max),A,272.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T19:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99393
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97092
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98398
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Current (Min),A,47.75
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Current (Max),A,48.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.88
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Current (Min),A,28.38
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Current (Max),A,28.38
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.38
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Current (Min),A,40.88
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Current (Max),A,41.25
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.12
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,7.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.25
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99503
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96387
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97967
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (Min),A,116.38
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (Max),A,116.5
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.38
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (Min),A,123.25
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (Max),A,123.75
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,123.5
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (Min),A,81.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (Max),A,81.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.81
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.06
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
