Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97501
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99631
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99936
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (Min),A,28.5
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (Max),A,28.75
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.62
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (Min),A,78.75
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (Max),A,79.25
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (Min),A,88.25
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (Max),A,88.38
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.38
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.25
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98215
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96033
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99734
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,23.62
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.62
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,14.88
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,15.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,50.88
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,50.88
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.88
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.43
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.19
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97379
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97281
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99188
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.12
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,35.12
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,35.38
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.25
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Min),A,235.88
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Max),A,236.12
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Min),A,266.25
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Max),A,267.25
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.75
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Min),A,295.75
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Max),A,295.88
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.75
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T19:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.991
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98456
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98236
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Current (Min),A,38.75
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Current (Max),A,39.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.88
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Current (Min),A,35.75
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Current (Max),A,35.75
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.75
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Current (Min),A,34.25
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Current (Max),A,34.5
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.56
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,5.12
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97995
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97406
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97684
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (Min),A,61.75
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (Max),A,61.88
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.88
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (Min),A,139.75
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (Max),A,140.38
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,139.88
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (Min),A,73.25
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (Max),A,74.5
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.12
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97012
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98422
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.992
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (Max),A,22.25
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.25
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (Min),A,43.88
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (Max),A,44.12
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (Min),A,29.5
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (Max),A,29.62
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9938
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96384
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99417
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,46.12
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,46.38
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.25
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,35.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,35.12
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.44
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99561
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97375
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99472
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,40.5
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,40.5
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,28.88
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,29.12
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,49.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,49.12
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.12
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Min),A,209.25
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Max),A,209.5
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.38
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Min),A,261.25
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Max),A,261.62
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.38
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Min),A,220.88
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Max),A,222.12
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.75
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T18:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97476
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98016
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99048
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Current (Min),A,27.88
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.62
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Current (Min),A,28.25
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Current (Max),A,28.38
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.38
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Current (Min),A,42.25
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Current (Max),A,43.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.5
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.69
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97998
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96533
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97809
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (Min),A,56.38
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (Max),A,56.62
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.5
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (Min),A,54.5
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (Max),A,54.5
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (Min),A,74.25
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (Max),A,75.12
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.62
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.81
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98029
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98181
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9968
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (Min),A,22.5
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (Max),A,22.5
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (Min),A,35.25
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (Max),A,35.88
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (Min),A,46.12
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (Max),A,46.25
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.25
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98077
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97156
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99747
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,22.88
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,23.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,13.88
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,47.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,47.12
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99368
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97821
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97919
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,37.5
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,38.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.75
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,26.38
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,26.5
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,26.25
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,26.38
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.25
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Min),A,167.25
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Max),A,170.12
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Min),A,158.38
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Max),A,158.88
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Min),A,235.62
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Max),A,237.12
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.38
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T18:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97784
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98199
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98077
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Current (Min),A,26.88
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Current (Max),A,27.38
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.12
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Current (Min),A,28.75
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Current (Max),A,29.12
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Current (Min),A,33.62
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Current (Max),A,35.25
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.62
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99121
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97522
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98727
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (Min),A,72.12
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (Max),A,72.38
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.12
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (Min),A,57.38
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (Max),A,58.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.75
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (Min),A,87.5
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (Max),A,87.75
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.62
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.69
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98169
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98071
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98935
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (Min),A,22.38
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (Max),A,22.88
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.62
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (Min),A,35.25
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (Max),A,35.38
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.25
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (Min),A,31.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (Max),A,31.62
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.12
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.38
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98749
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98889
