Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99368
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,35.75
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,36.25
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,21.62
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,21.88
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.75
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,32.75
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,33.12
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.88
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99185
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98779
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.974
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,25.5
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,32.5
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,36.75
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,37.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.88
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,21.88
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,22.12
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Min),A,183.5
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Max),A,190.75
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Min),A,180.12
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Max),A,181.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.62
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Min),A,207.12
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Max),A,208.38
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T18:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.75
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96796
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98602
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98627
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Current (Max),A,25.38
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Current (Min),A,36.25
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Current (Max),A,36.62
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.38
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Current (Min),A,33.62
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Current (Max),A,34.88
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.38
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99332
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98145
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99304
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (Min),A,81.88
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (Max),A,84.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.12
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (Min),A,73.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (Max),A,73.38
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.12
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (Min),A,141.88
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (Max),A,142.38
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,142.12
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.5
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99158
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.979
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99365
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (Min),A,34.62
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (Max),A,34.75
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.62
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (Min),A,36.62
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (Max),A,37.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.75
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (Min),A,37.38
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (Max),A,37.62
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.12
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99234
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99393
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99759
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,36.62
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,37.12
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,28.5
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,29.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.75
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,60.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,60.5
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.12
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99274
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99191
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97171
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,28.88
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,29.12
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,45.25
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,45.38
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.25
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,27.88
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,28.25
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Min),A,207.5
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Max),A,209.88
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.75
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Min),A,220.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Max),A,220.75
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.25
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Min),A,301.12
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Max),A,301.62
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T18:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98791
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98764
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99371
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Current (Min),A,30.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Current (Max),A,30.12
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.12
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Current (Min),A,38.38
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Current (Max),A,38.5
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Current (Min),A,79.88
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Current (Max),A,80.38
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.12
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.81
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9968
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97595
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98227
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (Min),A,106.5
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (Max),A,106.62
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.62
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (Min),A,63.62
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (Max),A,63.75
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.62
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (Min),A,91.25
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (Max),A,91.25
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.25
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.75
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.56
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98196
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9924
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99783
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (Min),A,38.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (Max),A,39.62
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.75
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (Min),A,50.75
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (Max),A,50.75
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.75
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (Min),A,66.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (Max),A,66.12
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.81
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97125
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99548
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99939
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,18.75
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,33.62
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,33.75
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.62
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,92.88
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,92.88
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.88
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.88
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99283
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99457
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97125
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,32.12
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,32.25
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.12
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,55.12
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,55.12
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.12
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,20.88
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,21.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.88
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Min),A,225.12
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Max),A,227.25
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.25
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Min),A,241.25
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Max),A,241.38
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.38
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Min),A,349.88
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Max),A,350.5
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.25
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T18:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,1.5
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98468
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98791
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98749
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Current (Min),A,31.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Current (Max),A,31.12
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Current (Min),A,31.75
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Current (Max),A,32.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.88
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Current (Min),A,43.38
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Current (Max),A,43.62
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.5
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98712
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97882
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99176
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (Min),A,57.12
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (Max),A,59.12
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.5
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (Min),A,68.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (Max),A,68.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (Min),A,118.25
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (Max),A,118.25
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.25
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.87
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.5
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96176
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98645
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99734
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (Min),A,30.38
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (Max),A,30.62
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (Min),A,45.75
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (Max),A,45.88
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.75
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (Min),A,75.38
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (Max),A,75.38
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.38
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.19
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,4.19
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9985
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97345
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99557
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,68.75
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,68.75
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.75
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,13.88
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,34.38
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,39.62
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.62
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.69
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99298
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9942
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98608
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
