Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,32.5
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,32.75
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.62
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,49.75
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,49.75
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.75
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,35.25
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,35.25
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.25
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Min),A,219.38
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Max),A,221.5
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.75
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Min),A,209.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Max),A,209.25
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.25
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Min),A,306.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Max),A,311.25
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.25
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T18:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.94
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,6.87
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98526
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97955
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98624
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Current (Min),A,40.25
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Current (Max),A,40.38
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.38
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Current (Min),A,31.75
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Current (Max),A,31.75
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.75
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Current (Min),A,41.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Current (Max),A,41.12
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99313
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97498
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99142
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (Min),A,68.38
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (Max),A,87.88
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.12
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (Min),A,65.12
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (Max),A,65.25
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.12
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (Min),A,124.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (Max),A,127.88
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,126.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.38
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97354
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99243
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99789
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (Min),A,20.75
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (Max),A,21.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.88
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (Min),A,60.5
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (Max),A,60.88
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.62
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (Min),A,42.88
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (Max),A,43.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.88
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.69
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98917
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99622
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99377
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,30.12
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,30.25
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.25
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,35.88
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,36.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,26.88
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,27.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99445
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99393
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96927
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,37.75
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,37.75
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.75
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,59.12
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,59.12
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.12
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,25.12
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,25.25
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Min),A,197.25
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Max),A,217.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.12
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Min),A,251.62
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Max),A,252.12
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.88
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Min),A,259.62
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Max),A,263.88
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.75
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T17:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,6.37
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,9.69
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.13
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97723
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97562
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97546
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Current (Min),A,36.5
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Current (Max),A,36.5
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.5
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Current (Min),A,43.62
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Current (Max),A,44.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.88
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Current (Min),A,30.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.12
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98712
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9826
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99194
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (Min),A,52.12
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (Max),A,57.12
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.62
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (Min),A,75.62
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (Max),A,78.38
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (Min),A,132.62
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (Max),A,139.75
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,136.25
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.19
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.19
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.44
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95962
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96704
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99799
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (Min),A,24.75
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (Max),A,24.75
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.75
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (Min),A,41.75
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (Max),A,41.88
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.75
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.87
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98923
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96576
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9707
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,31.12
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,31.25
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.12
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,15.62
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,15.75
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.62
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.5
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98761
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99124
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99173
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,27.75
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,27.75
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.75
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,37.25
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,37.25
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.25
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,31.5
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,31.75
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.62
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Min),A,172.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Max),A,177.12
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Min),A,193.25
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Max),A,196.25
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.75
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Min),A,251.5
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Max),A,258.75
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.12
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T17:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,5.44
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.37
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99097
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97675
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93515
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Current (Min),A,39.62
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Current (Max),A,39.75
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.62
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Current (Min),A,45.62
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Current (Max),A,48.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.75
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Current (Min),A,18.5
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Current (Max),A,19.5
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.75
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,2.62
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99429
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98926
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99255
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (Min),A,98.62
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (Max),A,98.88
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.75
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (Min),A,86.75
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (Max),A,88.88
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.25
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (Min),A,116.25
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (Max),A,116.38
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.25
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.56
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.69
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98489
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98355
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99438
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (Min),A,38.62
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (Max),A,38.75
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.75
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (Min),A,33.38
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (Max),A,33.88
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (Min),A,49.25
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (Max),A,49.5
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.44
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99683
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99292
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98773
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,46.62
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,46.75
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.75
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,28.75
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,28.75
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.75
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,27.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,27.25
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.12
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.19
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99356
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98734
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97729
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,22.5
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,22.62
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.62
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,31.38
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,31.62
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,29.12
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,29.38
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.12
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
