Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Min),A,246.12
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Max),A,246.25
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.12
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Min),A,226.12
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Max),A,228.88
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Min),A,239.38
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Max),A,240.5
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.62
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T17:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,5.12
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.5
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97345
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98221
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95514
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Current (Max),A,18.88
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.62
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Current (Min),A,41.75
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Current (Max),A,42.38
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.12
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Current (Min),A,20.88
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Current (Max),A,21.62
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.38
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9946
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99396
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99335
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (Min),A,74.75
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (Max),A,85.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.38
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (Min),A,116.88
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (Max),A,119.5
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,118.5
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (Min),A,110.88
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (Max),A,111.25
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.12
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.19
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89679
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99228
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9985
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (Min),A,15.75
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (Max),A,15.75
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (Min),A,47.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (Max),A,47.38
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.25
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (Min),A,51.5
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (Max),A,51.5
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99164
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9866
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9924
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,35.62
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,35.75
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.75
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,20.62
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.62
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,26.12
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,26.12
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.12
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,2.56
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.81
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99127
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9968
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98715
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,26.5
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,26.62
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.62
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,57.25
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,57.38
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.25
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,39.12
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,39.5
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.25
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Min),A,170.25
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Max),A,180.25
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.88
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Min),A,283.62
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Max),A,286.5
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Min),A,248.12
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Max),A,248.88
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.62
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T17:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.25
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96963
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96619
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98849
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Current (Min),A,24.25
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Current (Max),A,24.38
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.38
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Current (Min),A,25.5
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Current (Max),A,25.75
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.62
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Current (Min),A,36.62
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Current (Max),A,37.5
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.12
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9928
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98117
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99136
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (Min),A,79.12
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (Max),A,79.25
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.25
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (Min),A,79.62
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (Max),A,79.75
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.75
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (Min),A,125.5
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (Max),A,125.75
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,125.62
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.94
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.56
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96683
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98947
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99783
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (Min),A,24.75
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (Min),A,36.75
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (Max),A,37.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.88
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (Min),A,47.88
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (Max),A,48.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.88
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98614
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98175
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98892
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,27.12
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,27.38
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.25
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,19.5
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.38
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,23.38
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.56
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98584
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99655
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98694
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,17.25
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,17.38
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.25
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,59.38
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,59.38
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.38
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,37.38
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,37.38
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.38
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Min),A,172.5
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Max),A,172.62
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.62
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Min),A,220.5
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Max),A,220.75
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.62
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Min),A,270.75
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Max),A,272.25
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.75
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T17:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.81
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,11.06
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.56
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96905
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95425
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97806
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Current (Min),A,18.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Current (Max),A,18.25
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.12
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Current (Min),A,20.75
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Current (Min),A,28.5
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Current (Max),A,29.5
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.25
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99423
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98172
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99045
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (Min),A,63.88
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (Max),A,64.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (Min),A,65.12
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (Max),A,65.12
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.12
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (Min),A,112.5
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (Max),A,112.5
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.5
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.06
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.62
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93332
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99359
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99402
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (Min),A,17.25
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.25
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (Min),A,49.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (Max),A,49.75
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.12
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (Max),A,23.62
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.38
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.75
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9881
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99246
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99216
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,27.12
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,27.5
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.38
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,24.5
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,24.62
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,24.75
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.62
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98981
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99786
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99799
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,17.38
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,67.5
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,67.62
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,58.38
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,58.5
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.38
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Min),A,143.25
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Max),A,143.75
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.62
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Min),A,226.12
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Max),A,227.25
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Min),A,247.38
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Max),A,248.12
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.88
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T17:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.5
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,6.56
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99249
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96393
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98987
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
