Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Current (Min),A,36.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Current (Max),A,36.25
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.12
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Current (Min),A,20.12
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Current (Max),A,20.25
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.25
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Current (Min),A,40.62
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Current (Max),A,41.5
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.88
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99692
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98456
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98944
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (Min),A,92.62
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (Max),A,92.75
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.75
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (Min),A,79.12
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (Max),A,79.62
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.38
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (Min),A,99.5
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (Max),A,99.75
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.62
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.56
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9837
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97592
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99478
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (Min),A,31.88
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (Max),A,31.88
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.88
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (Min),A,24.25
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (Max),A,29.5
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.25
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.69
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.69
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99081
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99799
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99869
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,28.75
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,28.88
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.75
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,42.12
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,42.25
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.25
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,40.88
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,41.75
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.25
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,12.56
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.31
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94897
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99664
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99417
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,60.5
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,60.62
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,40.75
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,40.88
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.88
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Min),A,201.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Max),A,201.12
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Min),A,226.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Max),A,230.75
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Min),A,246.75
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Max),A,248.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T16:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.37
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.62
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95618
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99661
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97934
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Current (Max),A,18.5
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.5
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Current (Min),A,57.75
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Current (Max),A,58.12
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Current (Min),A,29.25
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Current (Max),A,30.25
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.69
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99368
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98541
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98437
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (Min),A,63.75
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (Max),A,63.88
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.75
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (Min),A,81.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (Max),A,81.12
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.12
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (Min),A,74.5
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (Max),A,74.62
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.62
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.44
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.06
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96866
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98691
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99368
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (Max),A,23.75
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.62
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (Min),A,31.62
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (Max),A,31.75
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.62
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (Min),A,24.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (Max),A,24.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99445
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99057
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99631
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,32.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,36.5
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.38
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,27.75
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.25
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,45.75
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,45.88
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.88
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,8.87
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.62
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.983
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99402
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9913
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,19.38
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,20.12
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.88
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,49.25
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,49.5
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.38
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,33.38
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,33.62
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Min),A,157.12
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Max),A,161.75
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Min),A,240.12
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Max),A,247.62
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.12
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Min),A,206.88
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Max),A,207.62
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.12
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T16:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,3.75
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,5.06
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97232
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98083
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98901
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Current (Min),A,25.25
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.62
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Current (Min),A,39.75
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Current (Max),A,40.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Current (Min),A,39.25
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Current (Max),A,39.38
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.25
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99664
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98944
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99118
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (Min),A,83.38
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (Max),A,83.5
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.5
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (Min),A,93.25
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (Max),A,93.38
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.38
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (Min),A,97.25
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (Max),A,101.62
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.25
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.75
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89102
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98196
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99341
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (Min),A,15.25
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (Min),A,25.38
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (Max),A,25.38
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.38
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (Min),A,24.25
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (Max),A,24.75
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.38
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.56
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97977
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98944
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99768
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,17.25
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,17.38
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.38
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,20.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,20.25
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.12
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,67.25
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,67.38
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.25
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.94
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.94
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97681
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9939
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9888
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,50.25
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,54.5
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.12
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,46.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,46.25
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.12
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Min),A,157.75
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Max),A,158.25
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Min),A,228.88
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Max),A,232.75
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.62
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Min),A,273.75
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Max),A,278.62
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.88
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T16:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,5.19
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98355
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98611
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99026
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Current (Min),A,25.38
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Current (Max),A,25.5
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.38
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Current (Min),A,35.75
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Current (Max),A,35.75
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.75
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Current (Min),A,38.62
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Current (Max),A,38.75
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.62
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.25
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97824
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97949
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98761
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (Min),A,36.38
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (Max),A,36.5
