Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.38
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (Min),A,61.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (Max),A,61.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (Min),A,82.88
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (Max),A,83.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.75
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95218
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99081
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99231
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (Max),A,23.75
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.62
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (Min),A,37.25
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (Max),A,37.38
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.38
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (Min),A,20.38
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (Max),A,20.75
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.62
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99713
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97452
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99155
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,32.5
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,32.5
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,34.88
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,35.12
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.56
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9906
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99371
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99265
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,17.75
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,47.75
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,47.88
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.88
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,38.38
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,38.5
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Min),A,135.38
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Max),A,135.38
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Min),A,192.25
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Max),A,192.75
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Min),A,215.12
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Max),A,215.5
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.25
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T16:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,4.75
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.94
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99628
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98001
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98331
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Current (Min),A,47.25
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Current (Max),A,47.5
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.38
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Current (Min),A,41.25
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Current (Max),A,41.38
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.38
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Current (Min),A,30.25
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Current (Max),A,31.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.5
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.19
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97403
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95615
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98276
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (Min),A,36.12
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (Max),A,36.25
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.25
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (Min),A,41.88
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (Max),A,42.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (Min),A,72.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (Max),A,72.38
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.25
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.63
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98297
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98221
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9917
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (Min),A,33.25
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (Max),A,38.25
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.25
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (Min),A,26.25
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (Max),A,26.5
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.38
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (Min),A,22.75
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (Max),A,22.75
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.75
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.31
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.44
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96857
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99042
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99118
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,21.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,21.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,37.5
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,37.75
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.62
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.75
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9859
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99658
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9863
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,18.75
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,19.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.75
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,61.5
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,61.62
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.62
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,27.88
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,28.5
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.25
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Min),A,148.12
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Max),A,153.5
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.12
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Min),A,191.12
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Max),A,191.5
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.38
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Min),A,190.5
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Max),A,190.75
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.62
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T16:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,3.32
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.19
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.991
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.992
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9555
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Current (Min),A,34.38
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Current (Max),A,34.5
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.38
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Current (Min),A,40.62
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Current (Max),A,40.75
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.62
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Current (Min),A,23.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Current (Max),A,23.88
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.38
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99484
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99222
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99054
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (Min),A,73.5
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (Max),A,73.62
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.5
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (Min),A,88.12
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (Max),A,88.12
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.12
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (Min),A,88.12
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (Max),A,88.75
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.5
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.93
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.88
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98392
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98816
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99622
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (Min),A,35.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (Max),A,35.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (Min),A,34.12
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (Max),A,34.25
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.12
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (Min),A,30.12
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (Max),A,30.25
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.25
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.5
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99579
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99728
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97665
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,30.88
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,30.88
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.88
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,36.62
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,36.62
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.62
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,27.62
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,27.62
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.62
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98029
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99246
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99069
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,43.25
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,43.5
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.38
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,28.75
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,29.25
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Min),A,183.75
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Max),A,187.75
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.75
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Min),A,242.75
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Max),A,243.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.88
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Min),A,198.12
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Max),A,198.25
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.25
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T16:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.94
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.94
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99677
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99387
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9473
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Current (Min),A,55.38
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Current (Max),A,59.88
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.88
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Current (Min),A,41.62
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Current (Max),A,42.25
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.88
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Current (Min),A,18.5
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97888
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98791
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98242
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (Min),A,34.88
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (Max),A,35.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (Min),A,65.62
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (Max),A,68.5
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.75
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (Min),A,67.5
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (Max),A,67.62
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.62
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.63
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.31
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96393
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98178
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98953
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (Max),A,25.5
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.12
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (Min),A,34.12
