Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (Max),A,34.75
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.25
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.44
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9975
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99393
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92673
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,30.75
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,31.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.88
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,24.5
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,24.75
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.62
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,14.75
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.81
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95361
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97537
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99338
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,19.5
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,19.62
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,30.88
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,31.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Min),A,148.62
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Max),A,160.5
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Min),A,186.62
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Max),A,188.62
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Min),A,146.75
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Max),A,147.5
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T15:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98929
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95865
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98596
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Current (Min),A,27.38
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Current (Max),A,27.5
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.38
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Current (Min),A,17.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Current (Min),A,39.38
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Current (Max),A,39.5
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.38
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97473
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98483
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9903
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (Min),A,27.88
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (Max),A,28.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (Min),A,63.25
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (Max),A,65.75
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.62
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (Min),A,87.12
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (Max),A,87.5
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.25
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.25
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.31
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92633
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97363
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98901
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (Min),A,18.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (Max),A,18.12
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.12
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (Min),A,22.88
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (Max),A,23.62
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.12
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9971
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99426
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95587
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,31.25
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,31.25
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.25
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,21.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,16.88
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,16.88
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.88
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.75
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93469
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97659
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98984
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,20.25
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.25
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,25.5
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,25.62
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.62
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Min),A,112.88
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Max),A,113.12
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Min),A,144.5
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Max),A,147.75
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.12
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Min),A,182.12
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Max),A,182.5
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T15:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99506
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98239
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98865
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Current (Min),A,40.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Current (Max),A,40.12
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.12
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Current (Min),A,27.62
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Current (Max),A,28.25
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Current (Min),A,35.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Current (Max),A,35.12
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.63
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98566
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97012
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98355
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (Min),A,49.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (Max),A,49.38
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.25
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (Min),A,50.25
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (Max),A,50.62
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (Min),A,64.25
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (Max),A,64.62
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.38
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.37
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.06
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95532
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97595
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99686
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (Min),A,18.12
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (Max),A,18.5
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.25
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (Min),A,23.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (Max),A,23.25
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.12
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (Min),A,26.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (Max),A,26.12
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.12
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-18.75
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99777
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99615
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90158
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,39.12
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,39.25
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.25
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,25.75
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.88
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.62
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90317
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98813
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99075
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,25.75
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.88
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,26.25
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,26.25
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.25
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Min),A,154.88
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Max),A,155.25
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.12
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Min),A,152.62
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Max),A,153.38
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Min),A,160.5
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Max),A,160.75
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T15:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99698
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95532
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99234
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Current (Min),A,48.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Current (Max),A,48.75
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.38
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Current (Min),A,20.62
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Current (Max),A,21.12
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.88
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Current (Min),A,41.12
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Current (Max),A,41.5
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.25
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98096
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98581
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97137
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (Min),A,41.25
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (Max),A,41.5
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.38
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (Min),A,62.75
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (Max),A,63.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.88
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (Min),A,59.25
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (Max),A,59.38
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.25
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.12
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.19
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98886
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98679
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98477
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (Min),A,45.25
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (Max),A,45.38
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.25
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (Min),A,32.88
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (Max),A,33.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.69
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.69
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97629
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96466
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97668
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.25
