Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,25.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.31
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.914
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97717
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9892
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,21.12
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,21.5
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.38
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,25.12
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,25.38
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.25
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Min),A,157.38
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Max),A,158.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.62
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Min),A,146.62
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Max),A,147.25
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.88
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Min),A,162.88
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Max),A,163.25
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T15:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.31
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.06
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99503
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95483
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96487
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Current (Min),A,42.5
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Current (Max),A,42.62
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.62
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Current (Min),A,14.75
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Current (Max),A,15.12
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Current (Min),A,22.75
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Current (Max),A,22.75
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.75
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.87
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96985
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98636
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99097
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (Min),A,35.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (Max),A,35.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (Min),A,60.25
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (Max),A,60.75
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.5
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (Min),A,73.62
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (Max),A,74.25
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.12
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.87
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.81
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94806
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9939
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98587
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (Min),A,21.38
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (Max),A,21.62
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.38
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (Min),A,46.5
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (Max),A,47.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.75
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99164
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97101
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96191
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,21.38
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,21.38
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.38
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,20.38
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.25
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.56
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92392
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96854
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99481
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,18.38
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.38
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,36.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,36.25
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.12
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Min),A,128.12
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Max),A,128.38
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Min),A,149.75
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Max),A,150.25
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.12
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Min),A,166.5
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Max),A,167.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.88
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T15:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-8.75
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.69
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9982
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94452
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9809
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Current (Min),A,65.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Current (Max),A,65.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Current (Min),A,29.75
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Current (Max),A,29.88
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.88
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.19
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97928
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98016
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98596
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (Min),A,36.88
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (Max),A,36.88
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.88
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (Min),A,55.88
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (Max),A,56.38
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.12
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (Min),A,70.62
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (Max),A,70.75
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.75
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.37
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96878
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9928
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99533
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (Max),A,30.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (Min),A,39.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (Max),A,39.12
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.94
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.5
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99612
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98932
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89514
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,30.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,30.12
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.31
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.63
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.25
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97565
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97656
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99371
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,19.75
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,24.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,38.62
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,38.88
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.75
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Min),A,181.12
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Max),A,181.38
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.25
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Min),A,149.38
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Max),A,149.88
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.62
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Min),A,169.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Max),A,169.25
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T15:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,4.56
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99265
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94876
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99173
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Current (Min),A,34.88
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Current (Max),A,35.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Current (Min),A,14.88
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Current (Max),A,15.12
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Current (Min),A,32.38
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Current (Max),A,33.12
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.75
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.44
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98541
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97662
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97601
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (Min),A,43.12
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (Max),A,43.25
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.12
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (Min),A,55.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (Max),A,55.25
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (Min),A,57.62
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (Max),A,59.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.5
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.88
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98529
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98764
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9855
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (Min),A,49.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (Max),A,49.12
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (Min),A,31.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (Max),A,31.12
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.12
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.25
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.06
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93365
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98654
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93024
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-26.31
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.94
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.84338
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98477
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99689
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,24.5
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.62
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,58.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,58.25
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.12
