Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Min),A,145.38
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Max),A,145.62
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Min),A,140.75
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Max),A,141.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Min),A,168.25
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Max),A,170.62
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.75
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T14:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.81
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98016
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98492
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98389
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Current (Max),A,22.12
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.12
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Current (Min),A,32.88
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Current (Max),A,33.12
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.75
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97058
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97458
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97446
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (Min),A,34.38
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (Max),A,34.62
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (Min),A,54.88
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (Max),A,55.62
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.25
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (Min),A,46.25
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (Max),A,47.62
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.38
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.87
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.31
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.38
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97354
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98169
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98837
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (Min),A,30.25
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (Max),A,30.5
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.38
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (Min),A,26.12
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (Max),A,26.25
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.25
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.5
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.75
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92517
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98853
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92309
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,14.88
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,15.12
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.12
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.25
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88663
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95792
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99573
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,16.25
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,16.38
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.38
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,42.5
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,42.62
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Min),A,104.88
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Max),A,105.38
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Min),A,145.38
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Max),A,146.12
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Min),A,134.12
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Max),A,135.12
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T14:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99152
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98776
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98444
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Current (Min),A,30.12
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Current (Max),A,30.25
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.25
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Current (Min),A,41.62
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Current (Max),A,41.62
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.62
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Current (Min),A,30.75
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Current (Max),A,31.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.13
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94775
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96536
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94794
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (Min),A,23.88
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (Max),A,24.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.88
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (Min),A,45.25
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (Max),A,45.62
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.38
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (Min),A,39.75
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (Max),A,40.12
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.25
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.12
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98422
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95792
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99591
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (Min),A,39.88
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (Max),A,40.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.88
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (Min),A,15.88
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (Min),A,21.5
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (Max),A,21.62
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.81
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.25
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90182
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96765
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91232
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.19
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.87
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92938
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94311
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99478
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,15.12
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,15.12
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,35.38
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,35.62
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Min),A,112.38
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Max),A,112.88
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Min),A,126.25
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Max),A,126.88
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Min),A,134.62
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Max),A,135.38
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T14:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,2.81
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98544
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9873
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99103
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Current (Min),A,22.25
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.25
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Current (Min),A,31.75
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Current (Max),A,31.88
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.75
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Current (Min),A,33.12
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Current (Max),A,33.88
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.38
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.69
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97736
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95245
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98505
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (Min),A,34.38
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (Max),A,34.5
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (Min),A,42.88
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (Max),A,43.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.88
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (Min),A,68.38
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (Max),A,68.5
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.38
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.87
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.94
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98727
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92706
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97971
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (Min),A,39.88
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (Max),A,40.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.37
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.5
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.81
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95721
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97009
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90964
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.31
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.81
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98004
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98245
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96109
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,27.62
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,27.88
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.75
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,16.12
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,16.25
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.12
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Min),A,127.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Max),A,127.12
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Min),A,124.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Max),A,124.12
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Min),A,134.88
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Max),A,135.75
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T14:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.44
