Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.06
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97284
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91504
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98981
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Current (Min),A,14.88
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Current (Max),A,15.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.88
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Current (Min),A,31.38
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Current (Max),A,31.88
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.63
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98877
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93729
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99207
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (Min),A,49.25
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (Max),A,49.62
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.38
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (Min),A,37.12
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (Max),A,37.25
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.25
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (Min),A,78.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (Max),A,82.25
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.88
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99542
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92911
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98764
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (Min),A,72.25
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (Max),A,72.25
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.25
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.19
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.25
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93515
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96765
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97971
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,17.25
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,29.38
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.12
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.56
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.94
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94302
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96533
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99548
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,17.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,17.12
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,38.75
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,38.88
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.75
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Min),A,154.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Max),A,158.88
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.75
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Min),A,88.75
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Max),A,88.75
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Min),A,178.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Max),A,194.12
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.38
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T14:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9942
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92651
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99466
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Current (Min),A,37.12
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Current (Max),A,38.88
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.75
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Current (Min),A,46.12
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Current (Max),A,47.75
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.88
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,1.31
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9509
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98032
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9866
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (Min),A,25.75
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (Max),A,25.75
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.75
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (Min),A,50.38
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (Max),A,50.88
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.75
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (Min),A,57.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (Max),A,57.38
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.12
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.81
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99023
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96991
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99518
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (Min),A,44.75
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (Max),A,44.88
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.88
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (Min),A,28.25
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (Max),A,28.62
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (Min),A,19.75
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (Max),A,19.88
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.88
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.87
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.69
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95276
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97034
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98395
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,21.25
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,21.5
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.38
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96234
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96371
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99658
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,15.88
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,15.88
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.88
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,36.75
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,36.88
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.75
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Min),A,126.38
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Max),A,128.25
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Min),A,118.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Max),A,118.5
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Min),A,181.25
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Max),A,182.62
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T14:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.56
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96579
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93344
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98596
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Current (Min),A,15.25
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Current (Max),A,15.38
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.25
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Current (Min),A,15.75
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.88
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Current (Min),A,28.88
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Current (Max),A,30.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.75
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99359
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98038
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97946
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (Min),A,59.25
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (Max),A,59.88
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (Min),A,49.88
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (Max),A,50.38
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.12
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (Min),A,49.5
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (Max),A,49.75
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.62
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.75
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,5.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.56
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96576
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96228
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97998
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (Min),A,21.5
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (Max),A,21.75
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.62
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (Min),A,16.38
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (Max),A,16.62
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.5
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.32
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9566
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97391
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97568
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.69
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.62
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96866
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9693
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98679
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,15.88
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,23.88
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.12
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Min),A,116.62
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Max),A,117.5
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Min),A,108.38
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Max),A,108.75
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Min),A,125.88
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Max),A,137.5
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T13:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.06
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.19
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99341
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94055
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97299
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Current (Min),A,32.75
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Current (Max),A,32.75
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.75
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Current (Min),A,16.5
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Current (Max),A,18.38
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.25
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Current (Min),A,19.5
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Current (Max),A,20.25
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.88
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.87
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.5
