Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96948
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97885
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98077
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (Min),A,30.5
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (Max),A,30.88
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.75
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (Min),A,48.75
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (Max),A,49.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.88
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (Min),A,55.25
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (Max),A,56.12
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.88
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,7.06
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.31
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98355
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98233
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98285
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (Min),A,34.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (Max),A,34.25
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.12
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (Min),A,27.88
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (Max),A,28.12
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.06
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.5
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96258
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95642
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96759
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,14.75
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,19.75
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,19.88
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.81
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93286
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99094
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99094
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,28.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,28.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,27.12
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,27.12
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.12
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Min),A,114.62
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Max),A,114.88
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Min),A,135.5
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Max),A,137.12
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Min),A,134.5
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Max),A,135.38
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T13:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97711
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96924
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98755
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Current (Min),A,15.62
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Current (Max),A,27.5
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.5
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Current (Min),A,29.12
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Current (Max),A,30.25
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.75
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99127
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97363
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96619
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (Min),A,48.12
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (Max),A,48.5
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.25
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (Min),A,42.62
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (Max),A,42.75
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.75
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (Min),A,37.5
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (Max),A,37.75
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.62
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.06
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.44
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97873
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98929
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98013
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (Min),A,34.25
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (Max),A,34.25
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.25
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (Min),A,30.25
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (Max),A,30.5
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.38
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.81
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9574
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95813
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98648
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,13.75
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,23.5
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.75
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.37
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.06
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94546
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97272
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98462
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,15.75
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,15.75
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,20.5
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.38
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Min),A,120.25
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Max),A,124.25
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Min),A,115.25
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Max),A,125.75
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Min),A,123.12
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Max),A,123.62
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T13:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97296
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95319
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98145
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Current (Min),A,15.25
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Current (Max),A,15.38
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Current (Min),A,15.5
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.25
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Current (Min),A,31.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Current (Max),A,32.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.75
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99704
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97043
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97101
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (Min),A,80.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (Max),A,80.12
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.12
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (Min),A,42.12
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (Max),A,42.38
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.25
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (Min),A,52.5
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (Max),A,52.75
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.31
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.82
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96692
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9458
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96701
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (Min),A,25.5
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (Max),A,26.5
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.88
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (Min),A,13.88
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.25
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87927
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97613
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99127
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,30.12
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.07
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.69
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91034
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95044
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98416
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,20.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,20.5
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.12
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Min),A,134.88
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Max),A,135.88
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.12
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Min),A,95.5
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Max),A,102.5
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Min),A,147.12
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Max),A,147.5
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T13:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98819
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97519
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97128
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Current (Min),A,26.38
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Current (Max),A,26.38
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.38
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Current (Min),A,24.38
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Current (Max),A,24.88
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Current (Min),A,19.5
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Current (Max),A,21.62
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.38
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.25
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.69
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.69
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95068
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94894
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97681
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (Min),A,23.12
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (Max),A,23.12
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.12
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (Min),A,37.38
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (Max),A,37.88
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.62
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (Min),A,52.5
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (Max),A,53.5
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.0
