Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98755
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99069
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99408
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (Min),A,32.88
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (Max),A,38.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.38
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (Min),A,34.62
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (Max),A,34.88
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.75
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (Min),A,23.5
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (Max),A,23.75
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.62
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.38
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88684
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97223
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98184
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,20.75
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,20.88
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.75
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.87
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.38
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97775
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96161
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98611
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,15.12
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,24.38
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,24.5
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.38
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Min),A,103.5
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Max),A,108.5
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Min),A,120.75
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Max),A,121.25
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Min),A,141.38
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Max),A,143.75
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T13:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.56
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99356
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98352
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9704
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Current (Min),A,35.62
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Current (Max),A,35.88
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.75
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Current (Min),A,29.75
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Current (Max),A,29.88
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.88
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Current (Max),A,20.25
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.25
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.56
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.13
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93445
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97916
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94382
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (Max),A,24.25
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.25
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (Min),A,56.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (Max),A,56.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (Min),A,34.62
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (Max),A,34.62
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.62
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.44
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94424
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98025
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9938
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (Max),A,23.75
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.75
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (Min),A,25.25
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (Max),A,25.38
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.38
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (Min),A,16.62
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (Max),A,16.62
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.62
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.12
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.12
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.81
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90408
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97928
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98291
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,22.12
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.19
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.5
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95535
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98572
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97684
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.12
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,17.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,25.5
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.25
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Min),A,100.25
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Max),A,100.62
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Min),A,145.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Max),A,145.12
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Min),A,110.12
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Max),A,118.12
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T13:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.87
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99539
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98541
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96277
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Current (Min),A,35.38
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Current (Max),A,35.5
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.38
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Current (Min),A,30.12
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Current (Max),A,30.88
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Current (Min),A,18.88
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Current (Max),A,20.5
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.88
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.81
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98257
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92966
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98386
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (Min),A,36.12
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (Max),A,36.5
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.25
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (Min),A,31.12
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (Max),A,31.75
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.38
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (Min),A,53.62
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (Max),A,54.5
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.88
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.94
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95267
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97781
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9617
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (Min),A,25.5
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (Max),A,25.62
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.62
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (Max),A,22.12
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.13
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.75
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98532
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99277
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98892
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,18.12
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,17.25
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,17.5
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.38
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,25.38
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.75
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9758
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96777
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98181
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,15.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,17.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,22.12
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,22.5
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.25
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Min),A,129.62
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Max),A,130.25
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Min),A,117.25
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Max),A,118.62
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Min),A,128.5
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Max),A,129.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T12:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.25
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99921
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93164
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98489
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Current (Min),A,79.88
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Current (Max),A,79.88
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.88
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Current (Min),A,28.75
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Current (Max),A,34.5
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.12
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.25
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.75
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94784
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97375
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97855
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (Min),A,27.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (Max),A,27.12
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (Min),A,49.5
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (Max),A,50.25
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.75
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (Min),A,55.5
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (Max),A,55.88
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.62
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.44
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.62
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96359
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98001
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97607
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (Min),A,21.88
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (Max),A,22.12
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.5
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.94
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
