Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99628
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99258
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96344
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,19.5
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,19.5
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,18.5
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.38
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,18.12
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,18.25
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.25
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.38
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91315
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98282
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99045
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,22.75
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,22.88
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.88
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,25.25
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,25.25
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.25
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Min),A,158.62
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Max),A,158.75
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Min),A,125.5
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Max),A,126.12
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Min),A,136.12
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Max),A,142.38
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T12:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.56
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-8.25
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.87
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99612
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9162
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9848
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Current (Min),A,36.12
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Current (Max),A,36.25
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.25
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Current (Min),A,30.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Current (Max),A,30.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.69
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98221
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96051
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99387
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (Min),A,39.5
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (Max),A,39.75
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.62
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (Min),A,44.62
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (Max),A,46.38
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.38
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (Min),A,86.75
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (Max),A,86.75
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.75
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.63
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.19
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97507
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98145
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97189
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (Min),A,32.12
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (Max),A,32.38
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.25
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (Min),A,22.38
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (Max),A,22.62
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.5
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.19
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99347
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99747
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98505
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,18.62
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,18.88
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.75
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,29.38
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,29.5
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,22.12
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,23.5
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97864
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94232
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99014
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,15.88
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,23.75
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.75
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Min),A,142.5
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Max),A,142.62
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.62
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Min),A,121.75
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Max),A,123.62
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Min),A,170.88
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Max),A,171.75
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T12:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.81
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99805
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93793
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.987
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Current (Min),A,54.12
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Current (Max),A,59.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.5
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Current (Max),A,20.12
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.62
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Current (Min),A,29.5
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.75
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.94
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.13
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94192
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98126
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98572
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (Min),A,24.88
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (Max),A,25.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (Min),A,63.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (Max),A,63.5
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.38
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (Min),A,65.5
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (Max),A,73.62
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.62
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.94
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95709
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98114
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9996
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (Min),A,23.88
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (Min),A,21.88
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (Max),A,22.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (Min),A,65.5
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (Max),A,65.75
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.62
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.38
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98734
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99887
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99545
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,18.5
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,18.88
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.62
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,39.38
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,39.62
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,40.88
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,42.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.12
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.63
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.75
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9776
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9585
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99454
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,15.12
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,34.38
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,34.38
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.38
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Min),A,136.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Max),A,141.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Min),A,152.88
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Max),A,158.25
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.25
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Min),A,235.62
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Max),A,245.5
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.12
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T12:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98773
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94034
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97705
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Current (Min),A,19.88
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Current (Max),A,20.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Current (Min),A,14.88
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.88
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.38
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.06
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.06
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94504
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96191
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99454
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (Min),A,22.62
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (Max),A,22.75
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.75
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (Min),A,45.88
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (Max),A,46.12
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.12
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (Min),A,90.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (Max),A,96.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.38
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.81
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.87
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.31
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96591
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91165
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96191
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (Min),A,24.75
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (Max),A,24.88
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.75
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.62
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.31
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97824
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99539
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99628
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.88
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,25.25
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,25.38
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.25
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,62.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,62.5
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.25
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.19
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94064
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92917
