Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98911
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,13.75
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,23.88
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,24.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.88
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Min),A,94.75
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Max),A,95.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.88
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Min),A,110.12
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Max),A,110.5
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Min),A,204.88
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Max),A,210.75
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.25
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T12:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99484
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9845
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98288
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Current (Min),A,34.75
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Current (Max),A,35.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.88
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Current (Min),A,28.5
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Current (Max),A,28.75
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.5
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Current (Min),A,19.88
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.12
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.25
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.5
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98831
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96533
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97241
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (Min),A,40.62
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (Max),A,41.38
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.88
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (Min),A,45.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (Max),A,45.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (Min),A,61.5
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (Max),A,61.62
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.5
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.25
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.31
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97717
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95102
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98611
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (Min),A,28.12
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (Max),A,28.5
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.38
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (Min),A,18.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (Max),A,18.12
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (Min),A,14.75
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.62
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99573
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99127
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99744
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,26.75
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,27.12
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.88
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,18.12
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,18.25
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.12
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,48.38
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,48.5
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.37
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.81
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97809
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93832
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97836
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,19.12
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.12
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Min),A,148.38
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Max),A,149.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.62
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Min),A,122.25
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Max),A,122.62
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Min),A,163.12
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Max),A,164.12
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T12:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99411
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99017
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99512
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Current (Min),A,35.62
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Current (Max),A,35.88
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.75
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Current (Min),A,36.75
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Current (Max),A,36.88
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.88
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Current (Min),A,47.25
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Current (Max),A,47.62
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.5
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.06
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99454
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95608
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98071
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (Min),A,60.88
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (Max),A,61.12
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (Min),A,40.75
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (Max),A,41.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.88
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (Min),A,57.88
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (Max),A,58.12
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.5
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.62
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9783
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92862
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97589
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (Min),A,31.88
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (Max),A,31.88
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.88
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.87
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.31
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96197
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99576
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99078
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,24.38
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,29.25
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.38
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,27.5
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,27.62
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.94
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94232
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96603
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98837
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,14.88
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.88
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,34.38
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,34.5
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.38
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Min),A,149.75
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Max),A,150.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.88
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Min),A,128.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Max),A,133.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Min),A,176.12
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Max),A,181.25
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.12
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T11:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99768
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95612
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99762
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Current (Min),A,56.62
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Current (Max),A,61.88
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.25
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Current (Max),A,22.25
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.12
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Current (Min),A,49.75
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Current (Max),A,49.88
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.88
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.63
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99393
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.957
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97351
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (Min),A,61.75
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (Max),A,61.88
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.88
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (Min),A,38.12
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (Max),A,38.25
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.12
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (Min),A,58.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (Max),A,58.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.75
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.06
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98093
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90912
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97577
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (Min),A,38.25
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (Max),A,41.88
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8865
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96072
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98526
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,21.5
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,21.75
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.62
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.87
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.31
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94968
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96429
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98843
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,14.88
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.88
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,24.38
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,24.5
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
