Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Min),A,175.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Max),A,183.88
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.38
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Min),A,97.38
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Max),A,97.38
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Min),A,162.38
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Max),A,162.75
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T11:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99197
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9693
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99118
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Current (Max),A,30.62
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.25
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Current (Min),A,20.75
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Current (Max),A,21.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.88
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Current (Min),A,28.25
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Current (Max),A,29.62
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.75
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.94
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97623
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92825
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93924
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (Min),A,31.62
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (Max),A,31.75
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.75
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (Min),A,31.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (Max),A,31.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (Min),A,34.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (Max),A,34.5
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.25
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.5
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.44
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9678
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97952
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97433
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (Min),A,33.5
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (Max),A,33.75
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (Min),A,22.25
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.25
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.19
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.88
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-18.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91241
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96774
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92209
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-26.81
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.25
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.38
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.84033
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93814
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99005
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,22.5
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,22.5
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Min),A,109.25
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Max),A,110.12
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Min),A,95.62
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Max),A,95.75
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Min),A,101.62
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Max),A,102.75
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T11:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.06
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99283
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97205
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98801
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Current (Min),A,24.88
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Current (Max),A,24.88
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Current (Max),A,20.75
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Current (Min),A,18.25
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Current (Max),A,18.38
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.25
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.87
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.44
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98041
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93133
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97189
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (Min),A,31.5
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (Max),A,31.5
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (Min),A,31.38
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (Max),A,31.38
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.38
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (Min),A,57.25
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (Max),A,57.25
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.25
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.81
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92969
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96689
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96173
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (Min),A,23.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (Max),A,23.12
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.56
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-19.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7959
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97043
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90665
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,6.5
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.62
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.56
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.75
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.12
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91028
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94302
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.983
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,18.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,18.12
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.12
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Min),A,91.75
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Max),A,91.88
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Min),A,91.25
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Max),A,91.38
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Min),A,111.12
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Max),A,111.38
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T11:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,3.62
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97693
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96713
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99438
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Current (Min),A,18.88
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Current (Min),A,19.88
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Current (Max),A,20.12
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Current (Min),A,29.62
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Current (Max),A,30.25
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.75
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.31
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.81
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9895
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92416
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9722
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (Min),A,49.88
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (Max),A,49.88
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.88
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (Min),A,30.62
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (Max),A,30.62
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.62
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (Min),A,56.5
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (Max),A,61.62
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.62
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.19
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94141
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9819
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96674
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (Min),A,23.5
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (Max),A,23.62
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (Min),A,26.25
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (Max),A,26.5
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.38
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.37
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.13
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92807
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96097
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98175
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,22.25
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.25
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.75
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.922
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98642
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99509
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,24.25
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,24.38
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.38
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,37.75
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,37.75
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.75
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Min),A,106.12
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Max),A,109.75
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Min),A,109.62
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Max),A,109.75
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Min),A,154.38
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Max),A,160.62
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T11:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,1.56
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99478
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98251
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99606
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
