Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Current (Min),A,34.12
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Current (Max),A,34.25
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.25
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Current (Min),A,22.25
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Current (Max),A,22.75
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Current (Min),A,31.12
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Current (Max),A,32.25
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.75
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99286
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93814
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98184
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (Min),A,50.88
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (Max),A,51.25
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.12
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (Min),A,32.38
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (Max),A,33.88
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (Min),A,61.12
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (Max),A,61.25
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.25
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95499
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97055
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96121
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (Min),A,23.38
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (Max),A,28.88
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (Min),A,17.38
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (Max),A,17.38
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.38
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.75
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79455
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99026
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98737
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.25
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.38
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.25
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,16.5
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,16.88
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.75
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,22.88
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,23.12
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.5
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89313
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96759
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99445
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,14.75
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,15.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.88
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,28.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,28.12
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Min),A,120.88
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Max),A,126.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Min),A,103.75
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Max),A,104.88
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Min),A,152.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Max),A,152.75
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T11:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,0.5
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99072
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95996
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99579
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Current (Min),A,28.88
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Current (Max),A,29.38
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Current (Min),A,14.75
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Current (Max),A,15.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Current (Min),A,31.25
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Current (Max),A,33.38
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.12
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.63
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99686
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93136
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97906
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (Min),A,75.12
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (Max),A,75.38
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.25
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (Min),A,30.5
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (Max),A,30.62
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.62
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (Min),A,61.25
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (Max),A,61.38
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.38
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.81
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.25
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95663
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96988
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96594
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (Min),A,26.38
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (Min),A,18.5
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (Max),A,18.62
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.62
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.87
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83554
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96249
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98935
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.25
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,6.75
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.62
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,19.88
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,20.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.63
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.31
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.06
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95044
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94836
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99722
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,13.75
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.75
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,41.12
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,41.38
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.25
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Min),A,144.38
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Max),A,145.25
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.62
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Min),A,86.12
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Max),A,86.38
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Min),A,162.5
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Max),A,165.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T10:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.25
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99573
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93109
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98618
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Current (Min),A,21.75
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Current (Max),A,21.88
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.88
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Current (Min),A,26.25
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Current (Max),A,27.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.38
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.5
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99301
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95529
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95505
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (Min),A,53.12
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (Max),A,58.25
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.12
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (Min),A,31.62
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (Max),A,33.88
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.12
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (Min),A,38.12
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (Max),A,38.12
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.12
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.69
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.44
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.75
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95416
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98163
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96985
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (Min),A,22.25
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.25
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (Min),A,21.88
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (Max),A,22.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.88
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.38
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.87
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89831
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.992
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98489
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,22.62
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,22.75
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.62
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.37
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.87
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92782
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93027
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98608
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,22.88
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,23.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Min),A,112.25
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Max),A,116.75
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Min),A,98.88
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Max),A,101.25
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Min),A,119.62
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Max),A,120.12
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T10:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.06
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97162
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98703
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99399
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Current (Max),A,21.5
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.25
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Current (Min),A,26.88
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.88
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Current (Max),A,26.38
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.75
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.25
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.87
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.63
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99503
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97031
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9483
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
