Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (Min),A,54.5
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (Max),A,54.62
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.62
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (Min),A,47.5
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (Max),A,47.62
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.62
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (Min),A,43.75
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (Max),A,46.12
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.75
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.69
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,9.44
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96783
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98138
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97162
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (Min),A,23.12
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (Max),A,23.25
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.12
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (Min),A,29.5
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (Max),A,29.62
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.62
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.44
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.75
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88141
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98379
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98349
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,16.38
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,16.5
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.38
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,21.62
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,21.62
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.62
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.25
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93396
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98605
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,21.88
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,22.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.88
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Min),A,104.88
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Max),A,113.38
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Min),A,132.75
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Max),A,133.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Min),A,122.5
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Max),A,123.75
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T10:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.88
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98843
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98492
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99649
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Current (Min),A,26.12
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Current (Max),A,26.25
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.25
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Current (Min),A,25.38
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Current (Max),A,25.5
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.5
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Current (Min),A,34.62
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Current (Max),A,35.38
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.12
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.94
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.63
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.63
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98566
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95538
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95187
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (Min),A,44.75
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (Max),A,44.88
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.88
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (Min),A,37.25
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (Max),A,37.25
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.25
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (Min),A,51.12
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (Max),A,51.88
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.69
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.69
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94534
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92834
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96893
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (Min),A,15.75
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (Max),A,15.75
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88952
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98694
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98837
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,16.25
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,16.25
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.25
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,29.12
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,29.25
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.25
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,3.19
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96439
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9823
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99808
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,20.25
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.25
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,50.75
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,51.5
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.12
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Min),A,105.5
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Max),A,105.62
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Min),A,114.5
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Max),A,114.62
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Min),A,175.62
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Max),A,176.62
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T10:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,2.69
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.56
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99759
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98618
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9805
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Current (Min),A,51.25
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Current (Max),A,51.25
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.25
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Current (Min),A,24.5
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Current (Max),A,24.88
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.62
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Current (Max),A,22.75
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.5
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97598
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94855
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97467
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (Min),A,31.88
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (Max),A,32.12
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (Min),A,36.75
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (Max),A,36.88
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.88
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (Min),A,47.88
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (Max),A,50.12
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.88
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.43
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94107
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91525
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96722
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (Min),A,18.62
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (Max),A,18.75
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.75
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (Min),A,15.5
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.37
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98257
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98758
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9917
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.75
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.88
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,21.88
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,22.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.88
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,2.75
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99045
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99069
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99356
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,16.25
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.12
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,25.88
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.88
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,28.25
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,33.25
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.38
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Min),A,131.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Max),A,131.25
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Min),A,118.62
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Max),A,118.75
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Min),A,131.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Max),A,134.75
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T10:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,1.62
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99719
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93579
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99701
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Current (Min),A,43.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Current (Max),A,43.38
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.12
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Current (Min),A,55.38
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Current (Max),A,56.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.75
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.63
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97348
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95071
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96002
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (Min),A,33.12
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (Max),A,33.38
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.25
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (Min),A,37.75
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (Max),A,39.88
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (Min),A,40.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (Max),A,40.38
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.12
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.75
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.56
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.31
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96518
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97195
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97095
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (Min),A,18.62
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (Max),A,18.62
