Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.62
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (Min),A,21.12
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.37
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.19
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9545
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99054
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97559
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,17.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,15.5
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,15.88
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.62
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.56
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9939
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95251
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9762
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,16.62
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,16.88
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.62
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Min),A,124.12
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Max),A,124.5
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Min),A,103.25
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Max),A,104.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Min),A,135.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Max),A,135.12
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T10:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.88
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.56
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98773
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98816
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99356
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Current (Min),A,20.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Current (Max),A,20.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Current (Min),A,31.38
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Current (Max),A,31.62
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.5
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Current (Min),A,35.25
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Current (Max),A,36.25
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.75
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98865
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9555
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97647
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (Min),A,41.38
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (Max),A,41.62
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.62
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (Min),A,40.88
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (Max),A,41.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.88
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (Min),A,57.5
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (Max),A,58.75
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.12
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.25
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.81
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.88
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92737
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90689
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98645
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.12
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (Max),A,15.62
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.87
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.56
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92493
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99777
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96072
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,32.12
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,32.38
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.25
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.25
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94916
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95703
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98135
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,16.25
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,16.38
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.25
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Min),A,97.88
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Max),A,98.12
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Min),A,130.5
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Max),A,130.75
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Min),A,137.62
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Max),A,139.62
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T09:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,2.19
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97128
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98123
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99289
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Current (Min),A,21.75
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Current (Max),A,21.88
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.75
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.88
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Current (Min),A,36.88
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Current (Max),A,37.5
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.12
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99487
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97607
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97443
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (Min),A,63.75
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (Max),A,63.88
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.88
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (Min),A,51.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (Max),A,51.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (Min),A,62.88
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (Max),A,63.12
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.38
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98853
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99307
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99371
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (Min),A,34.62
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (Max),A,34.88
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.75
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (Min),A,33.75
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (Max),A,33.75
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.75
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (Min),A,21.75
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (Max),A,21.88
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.75
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.81
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96356
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9902
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99365
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,17.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,31.88
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,31.88
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.88
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.94
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.12
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92831
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9635
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97333
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,17.38
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,17.5
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Min),A,137.88
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Max),A,138.25
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Min),A,142.62
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Max),A,142.88
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Min),A,167.62
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Max),A,168.75
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T09:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97876
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99612
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98779
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Current (Min),A,24.88
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Current (Max),A,25.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Current (Min),A,48.25
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Current (Max),A,48.25
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.25
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Current (Min),A,26.38
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Current (Max),A,27.25
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.81
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99384
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98096
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95337
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (Min),A,57.25
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (Max),A,57.38
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.25
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (Min),A,54.12
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (Max),A,54.12
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.12
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (Min),A,44.38
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (Max),A,45.25
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.75
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.44
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.56
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9881
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99362
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9888
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (Min),A,28.88
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (Max),A,29.62
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.38
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (Min),A,34.25
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (Max),A,34.62
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (Min),A,17.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (Max),A,17.12
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.87
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.56
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95447
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94977
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99518
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,8.0
