Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,31.25
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,31.38
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.25
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.69
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.19
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97552
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98126
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98068
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,15.88
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.88
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,23.75
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.62
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,22.25
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,22.5
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Min),A,135.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Max),A,136.12
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Min),A,167.88
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Max),A,168.38
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Min),A,141.12
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Max),A,141.62
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T09:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.69
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98492
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92023
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98071
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Current (Min),A,24.75
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Current (Max),A,25.5
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.25
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.62
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.75
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98697
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98251
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9693
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (Min),A,38.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (Max),A,38.12
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.12
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (Min),A,59.12
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (Max),A,59.12
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.12
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (Min),A,63.75
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (Max),A,63.88
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.88
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.06
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.88
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96646
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99463
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9848
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (Max),A,22.25
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.12
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (Min),A,33.62
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (Max),A,33.88
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.75
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,4.12
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95715
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99777
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99545
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,36.25
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,36.5
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,34.62
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,35.38
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.56
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.69
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92743
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93396
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99176
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,23.75
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,24.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.88
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Min),A,102.75
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Max),A,109.88
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Min),A,156.62
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Max),A,156.62
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.62
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Min),A,159.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Max),A,160.25
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T09:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97766
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99704
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9935
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Current (Min),A,23.75
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Current (Max),A,24.5
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Current (Min),A,63.25
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Current (Max),A,63.25
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.25
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Current (Min),A,35.62
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Current (Max),A,36.5
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.25
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.75
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99203
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98746
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97513
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (Min),A,56.75
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (Max),A,56.88
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.88
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (Min),A,54.38
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (Max),A,55.12
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.75
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (Min),A,60.75
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (Max),A,61.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.88
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.56
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.12
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96512
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99265
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98978
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (Min),A,18.12
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (Max),A,18.25
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.25
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (Min),A,33.38
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (Max),A,33.62
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.87
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.81
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90668
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94434
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99683
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,35.75
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,36.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.88
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.81
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.25
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9494
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97943
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99374
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,24.38
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,24.88
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,25.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Min),A,116.25
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Max),A,117.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Min),A,183.5
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Max),A,184.25
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.75
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Min),A,171.12
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Max),A,171.62
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.62
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T09:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98505
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95068
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98956
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Current (Min),A,26.25
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Current (Max),A,26.5
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.38
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Current (Max),A,15.25
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Current (Min),A,30.12
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Current (Max),A,30.75
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.62
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.69
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,1.69
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98392
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98798
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89816
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (Min),A,37.38
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (Max),A,37.5
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.38
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (Min),A,55.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (Max),A,55.25
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.12
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (Min),A,32.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (Max),A,32.25
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.12
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98819
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99597
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98221
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (Min),A,30.12
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (Max),A,30.25
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.25
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (Min),A,46.88
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (Max),A,46.88
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.88
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.81
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.81
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92538
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95706
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.965
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.56
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94952
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98843
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99435
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,26.38
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,26.5
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,26.25
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,26.38
