Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.38
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Min),A,111.62
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Max),A,111.88
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.88
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Min),A,151.25
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Max),A,151.38
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.38
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Min),A,114.12
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Max),A,115.38
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T09:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9903
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97586
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99481
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Current (Min),A,28.12
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Current (Max),A,28.38
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.25
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Current (Min),A,22.75
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Current (Max),A,22.88
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.75
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Current (Min),A,42.25
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Current (Max),A,43.12
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.75
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.13
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.31
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.19
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96255
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99307
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91156
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (Max),A,23.38
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.38
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (Min),A,68.5
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (Max),A,68.62
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.62
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (Min),A,31.75
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (Max),A,31.88
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.75
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.81
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.81
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95789
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98016
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98312
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (Min),A,18.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (Max),A,18.25
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.25
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (Min),A,22.75
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (Max),A,22.88
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.88
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98325
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97745
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99451
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,17.75
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,22.12
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.12
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.25
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99384
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94241
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97937
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,26.88
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,32.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.12
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,13.88
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Min),A,114.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Max),A,119.62
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.62
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Min),A,140.62
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Max),A,140.88
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.75
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Min),A,120.5
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Max),A,121.62
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T08:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.63
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95477
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97366
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99698
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Current (Max),A,23.62
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.62
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Current (Min),A,55.88
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Current (Max),A,56.12
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,1.44
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.19
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98767
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99246
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93536
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (Min),A,41.5
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (Max),A,41.62
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (Min),A,69.12
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (Max),A,69.38
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.25
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (Min),A,31.88
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (Max),A,43.12
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.25
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.87
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.88
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97638
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9888
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99399
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (Min),A,26.12
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (Max),A,26.12
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.12
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (Min),A,19.5
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (Max),A,19.62
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.87
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92404
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95892
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96902
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9639
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98648
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98291
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,26.12
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,16.88
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Min),A,98.12
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Max),A,98.38
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Min),A,149.5
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Max),A,151.38
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Min),A,131.5
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Max),A,143.5
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T08:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9881
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99731
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99664
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Current (Max),A,25.25
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Current (Min),A,68.75
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Current (Max),A,68.88
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.88
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Current (Min),A,56.12
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Current (Max),A,56.38
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.25
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.13
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97729
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98364
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94888
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (Min),A,29.75
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (Max),A,29.88
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.75
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (Min),A,57.5
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (Max),A,57.75
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.62
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (Min),A,45.38
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (Max),A,45.88
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.62
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.19
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91983
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98474
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9903
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (Min),A,15.62
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (Max),A,15.75
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (Min),A,24.25
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (Max),A,24.38
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.38
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (Max),A,20.88
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.13
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98532
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95785
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98129
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,15.25
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,6.75
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,6.75
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.75
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.69
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95257
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97229
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9707
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,20.5
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,16.88
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,17.12
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Min),A,96.62
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Max),A,97.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Min),A,177.62
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Max),A,177.88
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Min),A,149.62
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Max),A,150.12
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T08:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
