Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.31
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.87
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99338
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93234
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99445
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Current (Min),A,26.75
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.75
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Current (Max),A,15.38
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.25
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Current (Min),A,39.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Current (Max),A,39.12
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.88
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.25
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98978
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96851
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97842
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (Min),A,41.88
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (Max),A,42.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.88
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (Min),A,43.12
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (Max),A,43.38
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.25
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (Min),A,64.5
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (Max),A,64.88
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.75
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.88
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.25
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.81
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91406
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98523
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99594
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (Min),A,14.75
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.88
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (Min),A,24.88
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (Max),A,25.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (Min),A,30.25
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.38
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.19
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.19
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88049
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93613
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96899
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,6.5
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.62
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.88
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.75
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,13.88
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99216
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98273
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99258
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,24.25
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.38
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,33.75
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,33.88
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.75
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,25.62
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,25.75
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.75
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Min),A,113.25
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Max),A,113.75
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Min),A,123.5
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Max),A,123.88
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Min),A,173.38
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Max),A,173.62
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T08:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97903
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99249
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98593
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Current (Min),A,41.38
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Current (Max),A,42.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.62
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Current (Min),A,26.88
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Current (Max),A,27.62
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.12
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.5
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98868
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98254
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94321
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (Min),A,44.75
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (Max),A,44.88
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.88
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (Min),A,60.5
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (Max),A,60.75
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.62
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (Min),A,43.38
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (Max),A,43.5
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.38
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90121
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99548
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9939
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (Min),A,15.12
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (Max),A,15.25
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.25
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (Min),A,43.38
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (Max),A,43.62
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (Min),A,19.88
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (Max),A,20.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.88
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.94
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.25
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93643
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9393
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98572
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,23.12
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,23.38
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.25
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.56
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99738
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94668
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97668
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,40.88
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,41.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,15.75
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,15.88
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.88
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Min),A,127.38
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Max),A,127.88
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Min),A,166.38
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Max),A,166.62
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Min),A,127.5
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Max),A,128.5
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T08:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.88
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.75
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9982
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98425
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98837
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Current (Min),A,55.38
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Current (Max),A,55.38
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.38
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Current (Min),A,24.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Current (Max),A,24.5
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.25
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Current (Min),A,27.12
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Current (Max),A,27.5
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.25
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.25
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.19
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97147
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97714
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91077
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (Min),A,31.5
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (Max),A,31.5
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (Min),A,53.88
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (Max),A,53.88
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.88
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (Min),A,33.88
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (Max),A,34.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-36.75
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.74423
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98917
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99619
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (Min),A,34.5
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (Max),A,34.5
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (Min),A,28.75
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (Max),A,28.75
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.75
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.69
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85327
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95547
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97772
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.62
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.88
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,20.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,20.12
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.12
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9938
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99405
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99084
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,32.5
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,32.62
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.62
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,46.88
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,47.38
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.12
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,22.25
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.12
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Min),A,133.5
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Max),A,134.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Min),A,167.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Max),A,167.5
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.25
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Min),A,130.88
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Max),A,131.38
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T08:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99725
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96085
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99225
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Current (Min),A,49.25
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Current (Max),A,50.25
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.88
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Current (Max),A,15.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Current (Min),A,30.38
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Current (Max),A,31.25
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.88
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
