Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.43
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98758
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97928
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97479
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (Min),A,42.88
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (Max),A,43.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (Min),A,50.12
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (Max),A,50.25
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.25
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (Min),A,58.75
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (Max),A,59.88
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.62
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.68
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89587
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98129
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99316
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (Min),A,26.75
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.88
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (Min),A,20.88
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (Max),A,20.88
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.88
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.69
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.06
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9411
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99112
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98968
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,15.12
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,18.12
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,18.12
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.12
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.19
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9794
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96857
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97852
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,17.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,17.38
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,17.5
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.38
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,15.38
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Min),A,130.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Max),A,131.12
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Min),A,124.12
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Max),A,124.5
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Min),A,144.25
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Max),A,145.12
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T07:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.25
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,4.19
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93698
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96942
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9917
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Current (Min),A,15.75
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Current (Max),A,16.38
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.25
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Current (Min),A,28.88
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Current (Max),A,29.75
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98099
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97833
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97778
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (Min),A,33.25
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (Max),A,33.25
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.25
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (Min),A,49.88
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (Max),A,50.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.88
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (Min),A,64.5
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (Max),A,64.62
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.5
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-31.93
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,2.75
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.77768
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97763
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99564
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (Max),A,22.62
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.12
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (Max),A,20.75
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.62
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99759
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99161
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98523
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,27.12
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,27.12
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.12
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,15.38
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,17.75
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9873
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97595
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9761
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,24.25
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.25
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,18.12
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Min),A,103.5
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Max),A,104.38
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Min),A,121.5
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Max),A,121.62
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Min),A,145.75
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Max),A,148.5
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T07:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.06
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94348
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96707
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98398
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.75
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Current (Min),A,26.75
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Current (Max),A,27.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.75
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98776
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97684
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96207
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (Min),A,37.62
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (Max),A,41.5
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.25
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (Min),A,46.25
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (Max),A,46.38
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.38
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (Min),A,56.38
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (Max),A,56.88
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.62
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.63
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.44
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97998
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96936
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99548
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (Min),A,26.5
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (Max),A,26.62
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (Min),A,22.62
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (Max),A,23.25
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (Min),A,22.12
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (Max),A,22.12
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.12
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99802
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99164
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99661
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,27.75
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,28.88
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.38
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,36.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,36.38
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.12
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.25
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.13
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.19
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9743
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97763
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97638
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,24.75
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,24.88
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.75
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,20.75
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Min),A,118.38
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Max),A,122.75
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Min),A,121.75
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Max),A,122.62
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Min),A,156.62
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Max),A,161.12
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T07:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-15.13
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,2.31
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93088
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99652
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99048
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Current (Min),A,68.62
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Current (Max),A,69.12
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.88
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Current (Min),A,28.75
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Current (Max),A,28.88
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.75
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.5
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99664
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95639
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91669
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (Min),A,64.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (Max),A,64.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (Min),A,36.88
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (Max),A,37.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (Min),A,34.38
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (Max),A,34.5
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.38
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.44
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
