Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95169
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98706
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9986
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (Min),A,19.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (Max),A,19.12
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (Min),A,35.75
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (Max),A,35.75
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.75
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (Min),A,37.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (Max),A,37.12
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,2.19
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98648
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99799
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99704
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,16.5
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,16.88
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.62
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,27.38
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,27.62
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,40.38
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,40.5
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.12
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.25
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88141
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94366
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97989
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,15.88
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.25
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.41
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.42
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.25
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.25
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Min),A,117.25
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Max),A,117.38
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Min),A,182.38
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Max),A,182.88
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.62
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Min),A,155.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Max),A,155.5
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T07:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.87
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99902
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95584
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98325
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Current (Min),A,67.12
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Current (Max),A,70.25
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.62
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Current (Min),A,24.38
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Current (Max),A,24.38
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.38
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.87
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.37
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95639
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98828
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91629
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (Min),A,18.75
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (Max),A,18.88
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.75
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (Min),A,67.38
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (Max),A,68.5
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.88
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (Min),A,34.75
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (Max),A,35.12
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.63
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.88
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94012
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97348
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99652
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (Min),A,14.88
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.88
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (Min),A,22.62
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (Max),A,23.12
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.88
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (Min),A,26.88
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.88
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,6.75
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9845
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9949
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99301
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.25
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,18.38
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.38
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,23.62
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.62
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.75
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.75
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94824
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.952
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97696
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,16.25
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,16.38
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.38
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Min),A,125.62
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Max),A,128.75
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Min),A,133.75
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Max),A,135.25
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Min),A,124.38
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Max),A,124.88
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T07:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.37
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,5.5
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98413
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95032
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97494
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Current (Min),A,19.75
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Current (Max),A,20.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.88
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Current (Min),A,16.88
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Current (Max),A,17.38
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Current (Min),A,17.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Current (Max),A,17.12
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.19
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.88
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93823
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98877
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89642
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (Min),A,18.75
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (Max),A,19.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.88
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (Min),A,55.88
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (Max),A,55.88
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.88
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (Min),A,31.75
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (Max),A,31.88
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.75
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88522
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92798
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99826
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (Max),A,29.88
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.88
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96277
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99182
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96356
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,15.88
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,15.88
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.88
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.06
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96695
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91519
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95862
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Min),A,76.12
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Max),A,77.62
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Min),A,114.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Max),A,115.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Min),A,99.12
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Max),A,99.25
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T07:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9859
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97351
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97433
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Current (Min),A,15.88
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Current (Min),A,16.88
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.62
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98318
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98523
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87689
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (Min),A,33.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (Max),A,33.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (Min),A,56.12
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (Max),A,56.25
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.12
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (Max),A,29.88
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.88
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-25.75
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.80685
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9292
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97894
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.88
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
