Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88348
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96234
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96426
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,6.38
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.38
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,7.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,7.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.44
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.25
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90143
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95325
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97992
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,15.5
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,15.62
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Min),A,75.5
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Max),A,75.62
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Min),A,106.38
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Max),A,106.88
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Min),A,79.5
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Max),A,79.62
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T06:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-12.69
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94076
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93301
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98813
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Current (Min),A,26.75
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Current (Max),A,27.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.88
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.38
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.94
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.94
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85892
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95041
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95358
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (Min),A,15.75
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (Max),A,15.75
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (Min),A,31.75
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (Max),A,31.75
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.75
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (Min),A,46.38
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (Max),A,46.62
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-25.56
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8309
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92084
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98254
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83416
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99619
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95877
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.62
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.62
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,21.38
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,21.5
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.31
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90466
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99542
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97296
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,45.88
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,46.38
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.12
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.11
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Min),A,49.88
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Max),A,50.12
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Min),A,122.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Max),A,122.62
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Min),A,107.38
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Max),A,107.62
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T06:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.5
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.94
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95178
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93655
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99091
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Current (Min),A,27.62
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Current (Max),A,27.88
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.75
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.07
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.06
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91614
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9769
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98199
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.25
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (Min),A,47.88
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (Max),A,48.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.88
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (Min),A,71.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (Max),A,71.38
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.25
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.57
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.81
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93582
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97321
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99457
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (Min),A,15.12
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (Max),A,15.12
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (Min),A,23.75
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.88
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.56
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.93
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.44
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8819
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94305
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89722
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,5.88
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.88
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,6.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.06
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93835
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92517
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9884
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,21.12
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Min),A,56.12
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Max),A,56.25
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Min),A,99.5
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Max),A,100.25
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Min),A,144.75
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Max),A,145.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T06:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.94
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93814
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93103
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98706
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Current (Min),A,25.62
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Current (Max),A,26.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.75
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.69
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.44
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91604
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98495
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93649
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (Min),A,15.75
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (Max),A,15.88
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.88
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (Min),A,61.75
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (Max),A,61.88
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.75
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (Min),A,41.62
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (Max),A,41.62
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.62
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.19
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93793
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9407
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98267
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (Min),A,15.75
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (Max),A,15.75
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (Min),A,15.12
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (Max),A,15.25
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.25
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.5
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.94
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,5.12
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93716
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9288
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97461
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,6.88
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.5
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-25.88
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.63
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87521
