Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92358
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99637
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,43.62
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,43.75
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.75
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Min),A,55.5
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Max),A,55.75
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Min),A,103.88
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Max),A,104.38
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Min),A,138.62
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Max),A,138.62
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T06:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.75
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95435
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92865
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98868
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Current (Min),A,27.12
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Current (Max),A,27.25
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.25
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.69
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.31
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.81
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93475
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97742
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93515
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (Min),A,15.88
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (Min),A,48.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (Max),A,48.75
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.5
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (Min),A,40.5
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (Max),A,41.5
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.75
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-26.38
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.81372
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97613
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97552
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (Min),A,21.88
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (Max),A,22.12
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.63
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.75
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91849
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94507
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97583
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.75
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.75
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.75
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,18.5
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,18.62
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-26.25
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86084
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95108
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96078
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Min),A,48.12
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Max),A,48.12
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Min),A,98.5
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Max),A,99.12
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Min),A,107.88
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Max),A,108.88
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T06:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-11.87
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.87
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99094
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91278
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95303
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Current (Min),A,20.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Current (Max),A,20.12
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.12
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Current (Min),A,15.25
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Current (Max),A,15.25
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.25
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.5
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.07
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.75
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88934
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93509
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96063
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (Min),A,28.25
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (Max),A,28.5
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.38
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (Min),A,48.5
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (Max),A,48.75
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.62
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-32.63
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.25
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.76345
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97891
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97458
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (Min),A,25.38
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (Max),A,25.5
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.06
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.81
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87662
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94653
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89444
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.25
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-31.06
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.13
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.8143
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91659
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95065
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Min),A,55.5
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Max),A,57.75
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Min),A,80.12
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Max),A,80.5
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Min),A,93.75
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Max),A,94.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T06:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-12.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.37
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92743
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93375
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96362
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.69
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.56
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.44
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93689
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.89603
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96298
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (Min),A,15.62
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (Max),A,15.88
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (Min),A,20.62
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.62
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (Min),A,53.62
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (Max),A,53.75
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.75
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.5
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.06
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95218
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93433
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97638
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (Min),A,18.62
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (Max),A,18.75
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.62
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.44
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-21.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86053
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95273
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89746
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,5.38
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,5.5
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,6.5
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-32.75
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.94
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.79858
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93231
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97577
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,6.62
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,6.62
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.62
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,13.75
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
