Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Min),A,53.88
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Max),A,54.12
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Min),A,60.62
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Max),A,60.62
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Min),A,98.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Max),A,98.38
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T05:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-16.13
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91144
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94107
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97681
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Current (Min),A,21.38
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Current (Max),A,21.5
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.38
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.13
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-24.06
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93756
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.85159
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94858
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (Max),A,15.12
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (Min),A,38.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (Max),A,38.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.62
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,2.38
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.12
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90622
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9465
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98764
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.94
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-16.94
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-31.44
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8519
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91189
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.80304
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,5.25
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,5.38
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,6.12
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,6.25
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.12
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.94
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.13
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.25
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87662
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94327
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97967
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Min),A,47.12
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Max),A,47.25
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Min),A,55.25
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Max),A,55.5
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Min),A,87.88
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Max),A,87.88
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T05:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-12.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-10.31
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93005
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91003
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98901
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Current (Min),A,26.62
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Current (Max),A,26.62
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.62
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-26.81
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.19
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88647
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.84274
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93375
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (Min),A,20.75
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (Max),A,20.75
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.75
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (Min),A,35.5
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (Max),A,35.62
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.06
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.5
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98236
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93628
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99881
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.12
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (Min),A,32.12
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (Max),A,32.25
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.12
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-20.38
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-28.25
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87344
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89572
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.81698
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,5.38
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,5.38
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.5
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.75
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.5
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.81
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87628
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88727
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96478
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Min),A,58.75
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Max),A,58.88
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Min),A,55.12
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Max),A,55.38
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Min),A,109.5
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Max),A,109.62
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T05:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.13
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93951
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92981
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98883
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Current (Min),A,26.75
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Current (Max),A,26.75
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.75
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.37
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.63
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97174
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88049
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95047
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (Min),A,22.62
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (Max),A,22.88
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.88
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (Min),A,18.75
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (Max),A,19.88
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.38
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (Min),A,42.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (Max),A,42.25
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.12
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.13
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98566
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91839
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97977
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (Max),A,23.62
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.62
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.5
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.5
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.25
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82184
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91714
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90262
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,5.12
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,5.12
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.12
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.5
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,6.12
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,6.25
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.12
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.62
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.81
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.87
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89044
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86642
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9509
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Min),A,66.62
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Max),A,66.88
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Min),A,52.25
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Max),A,53.5
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Min),A,95.12
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Max),A,95.38
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T05:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.19
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-10.75
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94528
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91479
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99063
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
