Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Current (Min),A,27.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Current (Max),A,27.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.94
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-26.06
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.44
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86651
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.83914
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94556
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (Min),A,17.75
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (Min),A,34.5
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (Max),A,34.62
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.37
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98059
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89697
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97977
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (Min),A,24.5
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.5
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-16.69
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.44
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8486
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90079
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91507
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,5.12
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,5.12
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.12
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.25
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.25
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,5.88
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,5.88
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.88
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.13
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.44
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.94
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92337
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90454
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94022
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Min),A,58.88
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Max),A,59.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Min),A,49.5
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Max),A,49.5
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Min),A,86.62
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Max),A,86.75
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T05:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.81
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,2.56
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95978
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94791
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99222
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Current (Min),A,25.88
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Current (Max),A,26.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.88
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.94
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-26.31
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91595
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.837
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94321
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (Min),A,13.88
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (Min),A,32.12
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (Max),A,32.12
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.12
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.25
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95953
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90814
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96985
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (Min),A,18.5
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (Max),A,18.62
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (Min),A,6.12
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (Max),A,6.38
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.25
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-44.12
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-17.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-19.06
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.69042
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89389
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88806
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,4.88
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,5.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.25
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.25
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,5.38
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,5.5
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.87
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.25
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92377
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87356
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97037
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Min),A,53.25
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Max),A,53.38
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Min),A,51.25
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Max),A,51.75
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Min),A,82.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Max),A,82.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T05:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-16.25
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.25
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.93
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91992
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94885
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97226
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.31
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-21.38
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.19
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87573
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90961
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8551
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (Min),A,24.38
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (Max),A,26.38
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.62
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (Min),A,24.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (Max),A,24.38
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.12
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.63
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96182
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92157
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98093
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.44
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-18.19
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92581
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.8883
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94275
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,5.38
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,5.5
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,5.5
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,5.5
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.87
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.44
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96521
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91604
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97604
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Min),A,51.88
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Max),A,52.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Min),A,58.25
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Max),A,60.25
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Min),A,63.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Max),A,63.5
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T04:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-14.31
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.87
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93484
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93222
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9559
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.37
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.69
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-25.25
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93198
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92718
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.85779
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (Max),A,14.25
