Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (Min),A,25.62
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (Max),A,25.75
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.62
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (Min),A,24.5
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.62
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.63
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.56
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97217
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93182
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98065
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (Min),A,18.62
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (Max),A,18.62
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.62
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.31
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.81
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.69
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83478
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92297
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9393
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,5.5
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,5.62
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,6.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,6.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.94
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.19
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93457
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9006
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97055
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Min),A,54.5
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Max),A,54.5
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Min),A,59.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Max),A,64.62
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Min),A,61.38
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Max),A,61.5
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T04:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-14.5
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.19
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92837
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92837
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9747
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.5
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.37
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.56
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92505
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93118
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90393
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (Min),A,27.12
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (Max),A,27.12
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.12
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (Min),A,27.12
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (Max),A,27.25
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.12
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.87
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,5.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95123
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92438
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9798
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.75
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.56
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-29.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83484
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94742
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.81827
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,5.38
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,5.38
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,5.12
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,5.25
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.25
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.63
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.25
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93594
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94339
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97589
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Min),A,48.75
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Max),A,48.88
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Min),A,63.12
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Max),A,63.12
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Min),A,67.38
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Max),A,67.5
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T04:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-15.87
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,3.88
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.13
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91666
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94839
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.952
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.06
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.06
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.69
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8934
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94464
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88492
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (Min),A,25.62
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (Max),A,27.75
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.25
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (Max),A,22.12
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.12
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.31
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.19
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94778
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9042
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98102
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.69
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.37
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8313
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95117
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97684
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,6.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,6.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,19.88
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.75
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.06
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91052
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93433
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9772
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Min),A,48.25
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Max),A,48.25
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Min),A,61.38
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Max),A,63.5
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Min),A,75.25
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Max),A,75.38
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T04:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-13.75
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.31
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92288
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94827
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96204
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.81
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.13
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.31
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94165
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92355
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92813
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (Min),A,14.88
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (Max),A,15.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (Min),A,24.5
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (Min),A,29.62
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (Max),A,29.75
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.75
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-29.12
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.828
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91699
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96405
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (Max),A,10.88
