Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (Min),A,5.75
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.69
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.37
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.87
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83392
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92547
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97061
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,5.88
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.88
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.87
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91983
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95416
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9769
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Min),A,43.25
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Max),A,43.38
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Min),A,63.12
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Max),A,63.25
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Min),A,79.25
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Max),A,79.25
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T04:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-17.13
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.63
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.897
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91516
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95969
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.56
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.44
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89923
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91849
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90283
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (Min),A,13.88
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (Min),A,23.5
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (Max),A,23.62
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.62
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (Min),A,25.38
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (Max),A,25.5
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.38
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97241
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91141
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97827
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (Min),A,16.25
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (Max),A,16.25
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.25
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.19
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-18.12
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.75
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9028
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90576
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90362
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-25.81
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.06
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86154
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94434
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97702
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Min),A,50.88
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Max),A,50.88
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Min),A,59.25
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Max),A,59.25
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Min),A,66.5
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Max),A,66.5
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T04:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.25
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-10.87
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.13
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94775
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.90597
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96661
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.44
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.94
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93796
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95554
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90359
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (Min),A,33.75
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (Max),A,33.88
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.88
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (Min),A,24.38
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (Max),A,24.38
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.38
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-23.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.44
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85595
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87771
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97632
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.31
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.07
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-28.31
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84714
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93417
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.83258
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.88
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,6.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,6.12
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,6.25
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.25
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-32.69
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.68
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.80972
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89331
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96835
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,6.88
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,6.88
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.88
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Min),A,43.88
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Max),A,44.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Min),A,68.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Max),A,68.12
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Min),A,63.25
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Max),A,63.25
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T03:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-14.69
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,3.88
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95032
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94672
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99301
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Current (Min),A,25.38
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Current (Max),A,25.5
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.19
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.87
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9285
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96127
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89499
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (Max),A,15.12
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (Min),A,34.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (Max),A,34.12
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (Min),A,24.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.12
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.68
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.25
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92288
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91952
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97595
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.75
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.93
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.31
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77093
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96506
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9042
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,5.5
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,5.5
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,5.88
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,5.88
