Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.88
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-26.12
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.81
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86966
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86484
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9689
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Min),A,49.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Max),A,51.75
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Min),A,72.38
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Max),A,72.62
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Min),A,74.12
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Max),A,74.25
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T03:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.81
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,7.06
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94376
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94861
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99475
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Current (Min),A,25.5
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.62
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.81
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.87
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.75
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88031
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92163
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89032
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (Min),A,26.75
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.88
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (Min),A,21.5
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (Max),A,25.25
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.94
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.12
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95618
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92648
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98349
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (Max),A,15.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-18.69
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85916
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97446
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89773
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,5.75
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.75
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,6.62
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,6.38
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.38
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-27.69
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.85412
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95236
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97412
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Min),A,50.88
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Max),A,51.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Min),A,67.25
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Max),A,67.38
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Min),A,72.75
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Max),A,76.75
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T03:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95972
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94031
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.991
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Current (Max),A,25.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.44
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.06
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-27.12
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86053
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93405
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83792
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (Min),A,27.38
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (Max),A,27.38
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.38
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (Min),A,22.5
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (Max),A,22.62
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.62
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.63
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.69
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93729
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89648
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98367
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.13
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80899
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95453
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97031
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,5.75
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,5.88
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.88
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.88
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.5
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.69
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.56
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88064
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90292
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96512
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Min),A,47.5
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Max),A,47.62
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Min),A,64.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Max),A,64.12
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Min),A,77.25
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Max),A,77.38
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T03:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.75
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94788
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9476
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9888
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Current (Min),A,23.38
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Current (Max),A,23.62
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.5
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.81
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.75
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-24.38
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88568
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96081
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.84491
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (Min),A,37.5
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (Max),A,37.5
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (Min),A,21.12
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-33.31
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.79028
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87637
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98419
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.63
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.31
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96335
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94214
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97211
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.88
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.88
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.88
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-25.25
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.81
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.81
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.85995
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87399
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97458
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
