Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Min),A,44.25
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Max),A,44.38
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Min),A,71.5
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Max),A,71.5
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Min),A,75.38
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Max),A,75.75
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T03:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-20.44
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.63
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.8923
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94537
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95697
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.94
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.5
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.13
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89102
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.8873
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91449
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (Min),A,20.12
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (Max),A,20.12
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.12
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (Min),A,25.88
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (Max),A,26.25
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-30.81
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.81
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.81051
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91443
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98163
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.12
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.87
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.81
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88989
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91696
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90985
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.94
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87671
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88254
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96967
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Min),A,42.88
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Max),A,43.12
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Min),A,54.38
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Max),A,54.38
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Min),A,68.12
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Max),A,68.5
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T03:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-13.37
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.56
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93185
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94034
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9451
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Current (Max),A,15.12
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.56
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-21.12
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.25
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89541
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87439
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88168
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (Min),A,19.5
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.19
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97919
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92715
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97885
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.63
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.19
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-20.12
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91836
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94369
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88959
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,6.12
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.12
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,6.25
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,6.25
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.25
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-31.69
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.63
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.81286
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94791
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98019
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Min),A,55.25
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Max),A,55.25
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Min),A,56.88
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Max),A,57.12
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Min),A,64.25
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Max),A,66.38
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T02:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,2.19
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.81
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94199
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94784
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96497
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.81
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-24.19
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-26.31
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90024
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.84817
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.84689
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (Min),A,18.88
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (Max),A,19.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.88
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (Min),A,25.75
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (Max),A,25.75
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.75
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.81
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95529
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92724
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97806
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (Min),A,14.75
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.13
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-24.06
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90603
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92779
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.8746
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.5
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.88
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.88
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,5.75
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,6.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.88
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-33.94
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.19
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.80002
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96307
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97464
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Min),A,50.88
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Max),A,51.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Min),A,61.38
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Max),A,61.38
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Min),A,64.38
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Max),A,64.62
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T02:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-15.75
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.31
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
