Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.19
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91754
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94794
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97867
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Current (Max),A,16.12
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.87
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-26.44
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-27.44
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91083
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.82986
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83334
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (Min),A,18.88
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (Max),A,19.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.88
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (Min),A,24.25
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (Max),A,24.38
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.25
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.06
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92761
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91803
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9769
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.44
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.07
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-25.75
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84765
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90195
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.83999
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,5.5
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,5.62
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.88
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.5
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.93
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89703
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91177
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9603
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Min),A,48.25
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Max),A,48.62
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Min),A,57.38
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Max),A,57.88
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Min),A,64.88
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Max),A,65.12
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T02:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-13.69
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,5.69
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-17.69
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93265
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93564
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94333
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-22.88
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-24.38
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99084
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.85916
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.84506
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (Min),A,46.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (Max),A,46.12
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.12
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (Min),A,22.5
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (Max),A,22.62
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-24.81
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.19
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84939
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92593
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98575
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.63
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.87
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-33.81
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93725
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91916
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.73477
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,6.5
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.62
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,5.5
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,5.62
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.88
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.63
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89819
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93802
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96173
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Min),A,77.12
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Max),A,77.12
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Min),A,59.25
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Max),A,59.5
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Min),A,60.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Max),A,60.25
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T02:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-14.87
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9267
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93866
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98193
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Current (Min),A,15.75
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.88
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.13
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-20.44
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-20.75
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92435
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87079
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87326
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (Max),A,19.62
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (Min),A,23.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (Max),A,23.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-27.12
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.94
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.88
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.82916
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93384
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98553
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.44
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.06
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-21.44
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79648
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90976
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.87601
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.75
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,6.25
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,6.38
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.25
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-27.69
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.8519
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91254
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97333
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Min),A,45.12
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Max),A,45.38
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Min),A,57.62
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Max),A,57.75
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Min),A,66.62
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Max),A,66.75
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T02:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-12.63
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93326
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93735
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98798
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Current (Max),A,24.25
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.12
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.06
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.87
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.44
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
