Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92282
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90646
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86847
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (Min),A,20.12
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (Max),A,20.38
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.25
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (Min),A,25.62
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (Max),A,25.62
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.62
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-35.63
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,4.44
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.74548
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94543
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97644
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.88
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.44
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.5
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83795
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92801
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91952
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.12
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.25
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.12
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,6.25
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,6.38
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.25
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-25.94
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.87
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.69
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87341
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90771
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9794
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Min),A,45.38
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Max),A,45.38
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Min),A,59.88
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Max),A,60.38
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Min),A,76.88
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Max),A,77.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T02:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.43
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9454
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94363
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98779
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Current (Min),A,24.38
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Current (Max),A,24.5
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.38
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.19
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.06
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92569
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95654
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88086
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (Min),A,26.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (Max),A,26.25
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.12
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.31
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.56
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97739
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97485
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97382
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (Max),A,25.38
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.38
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (Min),A,18.12
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (Max),A,18.25
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.12
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.37
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.19
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.13
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95993
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94186
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9194
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,5.88
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,6.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-29.12
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.56
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.69
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.83737
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9454
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97391
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Min),A,60.38
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Max),A,65.38
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Min),A,76.62
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Max),A,77.25
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Min),A,75.5
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Max),A,75.62
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T01:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.19
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95294
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95218
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98721
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Current (Min),A,23.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Current (Max),A,23.12
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.12
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.87
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.69
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-21.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88266
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.89053
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86587
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (Min),A,20.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.12
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (Min),A,22.5
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (Max),A,22.62
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.62
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.25
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92197
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96332
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97488
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (Min),A,18.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (Max),A,18.12
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.12
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.87
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93429
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94394
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98535
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,18.5
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,18.62
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.63
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.06
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93133
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9458
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98016
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Min),A,52.88
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Max),A,53.12
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Min),A,66.88
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Max),A,68.25
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Min),A,85.88
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Max),A,86.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T01:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.87
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.56
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95981
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9444
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9632
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.75
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-21.31
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.62
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94137
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.86804
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87189
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (Max),A,20.5
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (Max),A,23.25
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.25
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.06
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.75
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9458
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92914
