Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97165
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.44
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87836
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95224
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9848
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,7.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,16.62
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,16.62
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.62
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-25.56
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.75
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86853
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93115
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97385
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Min),A,56.62
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Max),A,56.88
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Min),A,61.88
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Max),A,62.25
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Min),A,74.88
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Max),A,75.12
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T01:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.44
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.94
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94742
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93313
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94479
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.19
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-24.38
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.62
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93469
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.85437
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88931
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (Min),A,20.38
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (Max),A,20.75
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (Min),A,24.62
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.62
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.31
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95624
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97678
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97168
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (Min),A,15.62
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (Max),A,15.62
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.62
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (Min),A,22.25
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (Max),A,22.25
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.25
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.69
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-16.07
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90207
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89587
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93811
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,6.25
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,6.25
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.25
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.5
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.44
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.81
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90863
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9259
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97107
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Min),A,56.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Max),A,56.12
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Min),A,68.5
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Max),A,68.62
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Min),A,64.12
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Max),A,64.25
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T01:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.13
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-15.69
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94528
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92581
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.935
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.44
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-26.25
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-21.69
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88888
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.8522
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87851
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (Max),A,21.62
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.12
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (Min),A,26.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (Max),A,26.5
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.12
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-24.38
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.37
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84802
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97491
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96686
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (Min),A,22.12
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (Max),A,22.25
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.25
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.06
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-17.13
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.31
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89459
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89523
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94415
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.5
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,6.5
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,6.5
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93863
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95346
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97455
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Min),A,48.38
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Max),A,48.62
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Min),A,67.88
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Max),A,70.5
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Min),A,66.12
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Max),A,66.75
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T01:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.13
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.75
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.63
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95715
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92535
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95465
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.56
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.19
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91363
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9043
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89883
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (Min),A,22.25
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (Max),A,22.62
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (Min),A,27.38
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (Max),A,27.62
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.38
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.63
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.38
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95297
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98071
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9794
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (Min),A,15.12
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (Max),A,15.12
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (Min),A,22.75
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (Max),A,22.88
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.75
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.25
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.25
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94055
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91635
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98331
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
