Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.5
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,16.88
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.25
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.69
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.75
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97995
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94171
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97827
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,16.12
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Min),A,63.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Max),A,64.62
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Min),A,71.75
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Max),A,72.38
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Min),A,76.62
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Max),A,79.12
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T01:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-12.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.44
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93164
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92477
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98267
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Current (Min),A,16.88
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.88
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.12
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-21.5
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88504
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87164
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88983
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (Min),A,21.62
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (Max),A,21.88
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.75
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (Min),A,25.12
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.56
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94937
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92319
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98877
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (Min),A,15.12
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (Max),A,15.25
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.25
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.5
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.94
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.63
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9559
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91019
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94141
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.63
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.25
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.13
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9509
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92169
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95532
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Min),A,56.88
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Max),A,57.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Min),A,61.38
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Max),A,61.62
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Min),A,73.12
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Max),A,73.12
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T00:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.44
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.69
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94186
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93079
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9884
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Current (Min),A,26.62
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Current (Max),A,26.62
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.62
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.44
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.94
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-20.18
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92221
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94556
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87921
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (Min),A,15.25
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (Max),A,15.38
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (Min),A,32.75
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (Max),A,32.75
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.75
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (Min),A,24.62
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (Max),A,24.75
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.62
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-25.31
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.88
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.83313
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92551
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97388
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.13
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-21.5
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92721
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87659
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95587
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.81
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.81
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94211
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95038
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9743
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Min),A,54.25
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Max),A,54.75
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Min),A,74.25
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Max),A,74.38
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Min),A,79.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Max),A,79.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T00:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-12.81
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96039
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93222
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98651
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Current (Min),A,19.75
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Current (Max),A,19.88
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Current (Min),A,26.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Current (Max),A,26.25
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.12
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.88
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-20.94
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.44
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89151
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87909
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97476
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (Min),A,15.25
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (Max),A,15.62
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (Min),A,23.75
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (Min),A,55.38
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (Max),A,55.62
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.56
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.56
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97314
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9277
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99268
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (Min),A,26.12
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (Max),A,26.25
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.25
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (Max),A,19.88
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.69
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-19.94
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.69
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94592
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88019
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99149
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.06
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.25
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.87
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95148
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92187
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95892
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
