Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Min),A,80.25
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Max),A,80.62
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Min),A,64.88
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Max),A,65.38
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Min),A,130.25
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Max),A,130.62
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T00:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-12.06
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-11.94
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96374
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91302
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9881
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Current (Max),A,18.5
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.38
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Current (Min),A,27.62
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Current (Max),A,27.62
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.62
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.81
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-20.68
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.25
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93771
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87304
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9154
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.88
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (Min),A,23.38
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (Max),A,23.5
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (Max),A,29.88
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.88
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.81
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.87
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.44
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86938
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91275
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98062
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (Min),A,15.62
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (Max),A,20.25
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-18.38
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.12
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97095
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87778
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99686
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,25.75
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,25.75
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.75
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.81
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.5
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95056
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92535
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97046
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Min),A,68.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Max),A,68.12
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Min),A,65.62
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Max),A,65.88
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Min),A,110.62
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Max),A,114.88
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T00:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-23.56
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-8.13
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.56
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.8782
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93512
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94986
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Current (Min),A,16.25
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Current (Max),A,16.5
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.38
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.69
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-22.5
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.81
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90036
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.86587
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94415
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (Min),A,15.75
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.88
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.25
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (Min),A,36.88
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (Max),A,37.25
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.69
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.25
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.56
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93588
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93899
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99557
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (Min),A,15.62
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (Max),A,15.75
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.12
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (Min),A,24.25
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.38
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.37
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-17.31
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,7.56
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94714
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88241
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9845
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,21.5
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,21.62
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.81
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.13
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88779
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95767
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95291
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.75
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Min),A,61.62
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Max),A,61.88
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Min),A,72.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Max),A,73.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Min),A,109.5
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Max),A,109.88
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T00:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-8.43
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.69
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98218
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92581
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94363
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Current (Max),A,20.25
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.25
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Current (Min),A,16.25
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Current (Max),A,16.38
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.38
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.13
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.37
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91864
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93457
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91431
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (Min),A,27.75
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (Max),A,28.12
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.88
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (Min),A,29.38
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (Max),A,29.38
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.38
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.25
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.44
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.94
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93088
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95486
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99609
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (Min),A,15.25
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (Max),A,15.38
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (Min),A,20.62
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (Max),A,20.75
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.75
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (Max),A,24.25
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.12
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.75
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.57
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.06
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94656
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88617
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92511
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,6.5
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.25
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.13
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90439
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94516
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97821
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Min),A,73.88
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Max),A,74.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Min),A,77.5
