Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Max),A,78.38
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Min),A,89.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Max),A,89.12
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-23T00:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-14.37
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9314
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95566
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98483
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Current (Min),A,26.75
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Current (Max),A,26.75
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.75
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.5
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.44
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.81
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89078
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94247
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89444
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (Min),A,18.62
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (Max),A,18.62
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.62
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (Min),A,33.12
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (Max),A,33.5
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.25
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (Min),A,28.12
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (Max),A,28.12
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.12
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.07
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.69
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88074
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98968
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98999
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (Min),A,37.12
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (Max),A,37.12
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.12
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (Min),A,17.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.06
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.56
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98935
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93384
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91913
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (Min),A,21.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (Max),A,21.12
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9454
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92718
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97064
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (Min),A,69.62
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (Max),A,69.75
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (Min),A,100.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (Max),A,100.12
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (Min),A,91.75
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (Max),A,91.88
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T23:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-16.31
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91742
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96164
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98831
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Current (Max),A,15.12
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Current (Min),A,28.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Current (Max),A,28.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.56
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-23.75
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-20.75
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91113
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.85632
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87994
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (Max),A,18.38
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.38
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (Min),A,23.5
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (Max),A,23.62
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.62
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (Min),A,29.25
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (Max),A,29.62
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.38
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.25
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95026
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98901
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99329
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (Min),A,16.62
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (Max),A,16.62
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.62
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (Min),A,36.62
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (Max),A,36.88
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.75
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (Min),A,18.75
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (Max),A,18.88
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.75
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.06
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99045
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92627
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96271
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (Max),A,20.75
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,10.37
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94192
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95279
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96292
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (Min),A,75.25
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (Max),A,75.88
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (Min),A,93.5
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (Max),A,93.88
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (Min),A,96.5
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (Max),A,96.75
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T23:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-19.75
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9003
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98569
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98853
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Current (Min),A,23.38
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Current (Max),A,23.5
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.38
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Current (Min),A,27.25
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Current (Max),A,27.38
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.25
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.75
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-19.44
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.13
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91885
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88907
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93768
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (Min),A,18.75
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (Max),A,19.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.88
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (Min),A,24.62
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (Max),A,24.75
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.75
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (Min),A,40.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (Max),A,40.5
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.25
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-25.25
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.82553
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96655
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99234
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (Min),A,23.5
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (Max),A,23.5
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (Min),A,18.12
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (Max),A,18.25
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.25
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.94
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.31
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9454
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95599
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93878
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,5.56
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94092
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96091
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98871
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (Min),A,21.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (Max),A,21.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (Min),A,60.12
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (Max),A,60.25
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (Min),A,90.88
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (Max),A,91.25
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (Min),A,115.12
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (Max),A,115.5
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T23:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-19.31
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.90494
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98383
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98306
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Current (Min),A,21.62
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Current (Max),A,21.75
