Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.75
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Current (Min),A,28.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Current (Max),A,28.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.38
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-23.12
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.44
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91583
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.85736
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95508
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (Min),A,20.75
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (Max),A,20.88
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.75
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (Min),A,23.75
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (Max),A,23.75
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.75
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (Min),A,41.62
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (Max),A,42.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.75
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.31
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9563
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97223
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99652
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (Min),A,17.75
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (Min),A,26.25
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (Max),A,26.38
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.38
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (Min),A,26.25
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (Max),A,26.25
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.25
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.93
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.94
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.5
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97385
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94287
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95373
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,3.94
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99265
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95837
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97372
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,29.38
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,29.5
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.38
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (Min),A,93.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (Max),A,93.12
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (Min),A,90.5
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (Max),A,90.62
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (Min),A,116.5
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (Max),A,117.12
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T23:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-13.5
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93603
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9491
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9949
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Current (Min),A,56.12
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Current (Max),A,56.38
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.25
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.81
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-20.68
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.75
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92599
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88318
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96509
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (Min),A,21.75
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (Max),A,21.88
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.75
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (Min),A,24.25
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (Min),A,50.5
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (Max),A,51.5
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.12
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.5
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90158
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97369
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99478
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (Min),A,25.88
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (Max),A,26.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.88
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (Min),A,23.38
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (Max),A,23.62
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.88
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.31
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98138
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94968
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90726
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,16.25
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,16.5
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.38
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98355
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95914
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98944
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,15.12
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,20.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,20.12
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.12
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (Min),A,79.75
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (Max),A,79.88
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (Min),A,83.12
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (Max),A,83.62
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (Min),A,158.12
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (Max),A,159.38
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T23:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.37
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.56
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94519
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97848
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9472
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Current (Min),A,22.38
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Current (Max),A,17.12
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.94
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.94
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.81
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94113
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90115
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94867
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (Min),A,23.5
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (Max),A,23.88
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.75
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (Min),A,26.5
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.62
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (Min),A,42.62
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (Max),A,42.88
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.88
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.25
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90182
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97519
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99567
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (Min),A,26.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (Max),A,26.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (Min),A,24.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.87
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-19.88
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94858
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94821
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89346
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.38
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.63
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99136
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96988
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95142
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,26.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,26.12
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,17.25
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (Min),A,85.12
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (Max),A,85.12
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (Min),A,96.75
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (Max),A,100.88
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (Min),A,103.25
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (Max),A,103.5
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T23:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.31
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.69
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93945
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.961
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96591
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Current (Min),A,14.88
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.88
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.63
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.37
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.31
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92566
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9122
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96234
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (Max),A,23.62
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.62
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (Min),A,26.75
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (Max),A,26.75
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.75
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (Min),A,50.38
