Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (Max),A,50.38
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.38
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.19
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.44
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96963
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98529
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9967
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (Min),A,32.75
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (Max),A,33.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.88
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (Min),A,25.5
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (Max),A,25.5
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.69
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.69
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94788
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95377
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95142
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.25
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,6.38
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.25
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,5.69
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98257
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96753
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97031
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,20.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,20.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (Min),A,88.75
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (Max),A,89.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (Min),A,97.38
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (Max),A,97.75
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (Min),A,115.38
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (Max),A,115.62
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T22:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.87
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96402
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9841
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98978
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Current (Min),A,18.12
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Current (Max),A,18.25
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.25
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Current (Max),A,23.75
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.75
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Current (Min),A,30.12
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Current (Max),A,30.12
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.12
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.5
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.25
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91351
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96521
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98288
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (Max),A,23.38
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.38
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (Min),A,46.62
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (Max),A,46.62
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.62
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (Min),A,70.12
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (Max),A,70.25
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.25
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.5
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.25
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87863
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98376
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99829
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (Min),A,35.5
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (Max),A,35.5
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (Min),A,37.12
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (Max),A,37.25
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.25
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.94
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97662
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9537
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92438
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.88
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.88
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.12
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99084
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97699
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97726
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,21.25
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.25
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,19.75
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,19.88
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.88
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (Min),A,89.12
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (Max),A,89.38
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (Min),A,132.62
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (Max),A,132.62
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (Min),A,159.75
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (Max),A,160.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.88
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T22:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97458
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96753
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99222
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Current (Min),A,18.62
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Current (Min),A,16.62
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Current (Max),A,16.75
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.75
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Current (Min),A,35.5
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Current (Max),A,35.75
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.75
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.37
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.93
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96551
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97366
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99496
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (Min),A,30.5
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (Max),A,30.75
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (Min),A,54.12
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (Max),A,54.25
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.25
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (Min),A,109.88
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (Max),A,110.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.87
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.43
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9613
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96356
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99579
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (Min),A,19.75
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (Min),A,26.25
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (Max),A,26.38
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.25
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (Max),A,23.75
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.62
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.25
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.69
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9809
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95285
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94186
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,21.38
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,21.5
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98944
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97385
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98767
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,24.88
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,24.88
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,18.75
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,18.88
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.75
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,21.25
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,21.38
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.38
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (Min),A,115.25
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (Max),A,115.88
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.62
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (Min),A,123.75
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (Max),A,124.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (Min),A,198.88
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (Max),A,199.12
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.12
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T22:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98239
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96823
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98825
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Current (Min),A,29.38
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Current (Max),A,29.38
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.38
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Current (Max),A,16.25
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Current (Min),A,34.38
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Current (Max),A,34.38
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.38
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.56
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97327
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95633
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99213
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (Min),A,32.75
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (Max),A,32.75
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.75
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (Min),A,43.75
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (Max),A,46.25
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.75
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (Min),A,106.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (Max),A,106.12
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.12
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.43
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.19
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97354
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92334
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98135
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (Min),A,22.88
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (Max),A,22.88
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.88
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (Min),A,18.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (Max),A,18.12
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.12
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.38
