Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.19
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.69
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99722
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95917
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93597
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,32.88
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,32.88
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.88
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99002
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97446
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98743
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,25.38
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,25.5
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.38
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,18.5
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,19.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.88
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,22.12
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (Min),A,142.88
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (Max),A,143.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (Min),A,104.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (Max),A,106.88
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (Min),A,183.38
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (Max),A,183.5
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T22:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.81
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97382
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97336
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9556
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Current (Max),A,16.88
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.88
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.19
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.5
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.44
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93552
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91861
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92703
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (Min),A,26.88
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (Max),A,27.12
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.88
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (Min),A,29.25
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (Max),A,29.38
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.38
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (Min),A,38.25
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (Max),A,38.62
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.25
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.13
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97079
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92688
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99518
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (Min),A,22.38
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (Max),A,22.62
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (Min),A,18.25
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (Max),A,18.5
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.38
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (Min),A,28.62
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (Max),A,28.75
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.62
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96725
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97021
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98642
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98956
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98495
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99081
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,26.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,26.12
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,30.12
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.25
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,26.5
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,26.75
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.62
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (Min),A,106.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (Max),A,106.25
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (Min),A,102.25
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (Max),A,102.5
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (Min),A,126.5
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (Max),A,127.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T22:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.94
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96545
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97211
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96408
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Current (Max),A,18.12
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Current (Min),A,17.75
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Current (Max),A,23.25
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.62
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.87
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.63
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.94
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9761
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9447
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96081
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (Min),A,40.12
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (Max),A,40.25
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.12
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (Min),A,34.62
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (Max),A,34.75
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.75
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (Min),A,53.75
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (Max),A,53.88
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.88
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.75
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.56
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96439
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93265
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98941
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (Max),A,22.25
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.12
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (Max),A,18.38
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.38
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (Min),A,18.88
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (Max),A,19.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,8.31
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96548
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96509
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97455
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98599
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96268
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97967
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,26.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,26.25
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.12
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,19.38
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,19.5
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,28.62
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,28.88
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.75
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (Min),A,120.38
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (Max),A,120.62
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (Min),A,99.38
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (Max),A,104.5
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (Min),A,133.38
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (Max),A,133.75
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T22:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.5
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98743
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95673
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94253
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Current (Min),A,30.25
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.38
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Current (Min),A,16.38
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Current (Max),A,16.5
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.81
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.13
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.37
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98138
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93246
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97485
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (Min),A,44.25
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (Max),A,44.38
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.38
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (Min),A,31.25
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (Max),A,31.62
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (Min),A,67.12
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (Max),A,67.25
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.25
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.81
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.81
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9508
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94357
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99084
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (Min),A,21.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (Min),A,22.75
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (Max),A,22.75
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.75
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97559
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98593
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99557
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,16.12
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,16.62
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.38
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,37.88
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,38.12
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.25
