Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.63
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98053
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98331
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97385
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,19.88
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,31.12
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,31.25
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.12
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,22.75
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,23.5
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (Min),A,128.62
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (Max),A,129.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.62
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (Min),A,113.75
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (Max),A,114.62
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (Min),A,168.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (Max),A,168.88
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T21:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96432
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96646
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98416
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Current (Min),A,23.38
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Current (Max),A,23.38
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.38
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Current (Min),A,17.25
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Current (Max),A,17.5
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.38
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Current (Min),A,31.38
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Current (Max),A,31.38
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.38
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.75
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.37
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95889
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93713
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95575
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (Min),A,34.75
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (Max),A,34.88
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.75
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (Min),A,32.88
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (Max),A,33.25
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.88
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (Min),A,53.38
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (Max),A,53.5
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.87
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95694
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9765
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98349
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (Min),A,21.5
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (Max),A,21.62
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.62
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (Min),A,30.25
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.38
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.44
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.31
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94092
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97336
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98639
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,25.62
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,25.75
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.62
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97842
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97024
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97665
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,20.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,20.12
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.12
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,23.12
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,23.38
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.25
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (Min),A,111.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (Max),A,111.12
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (Min),A,111.62
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (Max),A,112.12
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (Min),A,153.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (Max),A,153.38
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T21:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96982
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99002
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98874
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Current (Min),A,18.25
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Current (Max),A,21.75
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Current (Min),A,29.75
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Current (Max),A,29.88
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.88
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Current (Min),A,37.62
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Current (Max),A,37.75
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.75
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.37
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.94
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.75
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97675
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98477
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95041
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (Min),A,46.12
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (Max),A,46.25
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.25
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (Min),A,73.62
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (Max),A,74.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.88
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (Min),A,50.25
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (Max),A,50.88
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.62
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.37
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98025
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97623
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98614
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (Min),A,30.25
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.38
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (Min),A,31.38
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (Max),A,31.5
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (Min),A,20.62
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (Max),A,20.88
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.75
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.37
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.88
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94662
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97296
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99185
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,27.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,27.25
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.12
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97778
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97171
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98166
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,21.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,22.25
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.62
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,19.38
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,19.5
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.38
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,23.38
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,23.5
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (Min),A,128.62
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (Max),A,132.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (Min),A,164.88
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (Max),A,165.38
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (Min),A,158.75
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (Max),A,159.25
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T21:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96716
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97122
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99368
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Current (Max),A,20.88
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.62
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Current (Min),A,18.62
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Current (Max),A,18.75
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.62
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Current (Min),A,47.75
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Current (Max),A,48.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.88
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9791
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98981
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97772
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (Min),A,41.12
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (Max),A,41.12
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.12
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (Min),A,85.88
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (Max),A,86.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (Min),A,74.62
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (Max),A,78.5
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.5
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.31
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94458
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97772
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99438
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (Min),A,21.12
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (Max),A,21.12
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (Min),A,33.62
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (Max),A,33.75
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.75
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (Min),A,31.5
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (Max),A,31.75
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.62
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.56
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97278
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99237
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98968
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,20.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,20.12
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,32.75
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,32.75
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.75
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,9.81
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.13
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95996
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95737
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98532
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,28.12
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,28.62
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.38
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,19.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,19.12
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.12
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,29.62
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,29.75
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.75
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
