Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (Min),A,123.5
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (Max),A,123.62
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (Min),A,177.12
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (Max),A,177.25
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.12
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (Min),A,216.25
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (Max),A,220.25
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.25
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T21:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.5
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96735
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96646
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97656
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Current (Min),A,23.12
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Current (Max),A,23.12
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.12
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Current (Min),A,17.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Current (Max),A,17.12
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Current (Min),A,27.5
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Current (Max),A,27.62
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.62
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.19
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.19
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95169
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98688
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98212
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (Min),A,36.5
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (Max),A,37.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.88
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (Min),A,82.75
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (Max),A,82.75
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.75
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (Min),A,79.5
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (Max),A,79.62
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.5
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.06
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.5
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97446
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92786
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97775
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (Min),A,30.12
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (Max),A,30.25
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.12
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (Max),A,20.38
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.38
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.81
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97009
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9913
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99359
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,19.75
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,19.88
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,32.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,32.25
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.12
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.19
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98065
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97113
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99719
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,20.75
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,20.88
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.75
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,21.38
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,21.62
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,61.62
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,61.75
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.62
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (Min),A,123.75
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (Max),A,124.25
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (Min),A,160.88
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (Max),A,161.12
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (Min),A,214.75
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (Max),A,215.12
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.88
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T21:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.63
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98859
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95257
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97745
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Current (Min),A,31.88
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Current (Max),A,43.75
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.75
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Current (Min),A,16.5
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Current (Max),A,16.5
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Current (Min),A,27.75
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Current (Max),A,27.88
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.75
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.37
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.25
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98709
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95331
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96582
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (Min),A,61.25
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (Max),A,61.25
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.25
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (Min),A,42.88
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (Max),A,43.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (Min),A,57.75
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (Max),A,57.88
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.88
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.75
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95605
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95447
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98254
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (Max),A,22.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (Min),A,27.5
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (Max),A,27.5
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (Min),A,16.12
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (Max),A,16.75
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.94
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97717
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99139
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99509
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,21.12
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,37.88
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,38.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.88
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98007
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97467
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99777
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,21.88
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,21.88
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.88
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,22.12
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,22.12
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.12
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,64.62
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,66.5
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.62
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (Min),A,151.12
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (Max),A,162.75
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.88
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (Min),A,129.75
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (Max),A,130.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (Min),A,203.38
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (Max),A,205.88
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.62
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T21:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-8.5
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.81
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97705
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94647
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96161
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Current (Min),A,29.5
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Current (Max),A,29.62
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Current (Min),A,17.25
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Current (Max),A,17.38
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.38
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Current (Min),A,21.25
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Current (Max),A,21.5
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.38
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.69
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.19
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98077
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96393
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98401
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (Min),A,46.38
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (Max),A,46.5
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (Min),A,45.12
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (Max),A,45.5
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.25
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (Min),A,81.38
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (Max),A,81.5
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.38
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.13
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97949
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9762
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99268
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (Min),A,30.62
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (Max),A,30.75
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.75
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (Min),A,32.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (Max),A,32.25
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.12
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (Min),A,23.5
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (Max),A,23.88
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.75
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.81
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99796
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9671
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98199
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,55.12
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,55.38
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.25
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,19.75
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,19.88
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.88
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99307
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97458
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98624
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,31.12
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,31.25
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.12
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,21.38
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,21.38
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.38
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,28.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,28.12
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (Min),A,192.75
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (Max),A,192.88
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.75
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (Min),A,127.62
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (Max),A,128.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (Min),A,174.12
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (Max),A,174.38
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T20:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.88
