Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98602
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97543
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98657
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Current (Min),A,38.25
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Current (Max),A,38.62
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.5
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Current (Max),A,23.88
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.75
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Current (Min),A,39.38
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Current (Max),A,39.5
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.5
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.69
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.93
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.87
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96426
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97015
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96646
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (Min),A,43.88
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (Max),A,44.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.88
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (Min),A,44.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (Max),A,44.62
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (Min),A,63.75
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (Max),A,64.25
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.12
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.75
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97461
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94415
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99164
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (Min),A,30.25
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.25
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (Min),A,21.5
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (Max),A,21.75
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.62
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (Min),A,24.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (Max),A,24.25
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.12
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.75
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96948
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98941
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99741
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,21.25
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,21.5
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.38
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,61.75
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,62.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.88
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.25
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.75
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.995
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96854
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97812
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,33.25
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,33.38
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.25
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,21.38
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,21.5
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,27.88
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,27.88
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.88
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (Min),A,157.25
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (Max),A,157.5
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (Min),A,132.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (Max),A,132.88
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (Min),A,216.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (Max),A,216.38
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.38
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T20:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98105
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96451
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98767
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Current (Min),A,29.5
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Current (Max),A,29.62
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Current (Min),A,17.5
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Current (Max),A,17.5
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Current (Min),A,40.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Current (Max),A,40.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.31
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.81
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9834
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9693
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9563
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (Min),A,57.38
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (Max),A,57.5
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.38
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (Min),A,44.62
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (Max),A,45.12
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.88
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (Min),A,52.75
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (Max),A,52.88
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.88
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.63
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96454
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98367
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98764
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (Min),A,22.75
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (Max),A,22.75
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.75
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (Min),A,39.75
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (Max),A,39.75
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.75
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (Max),A,23.38
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.38
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,11.87
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,4.62
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97055
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98807
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98938
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,16.12
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,21.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,21.12
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,27.5
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,27.62
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.62
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.31
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98889
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98444
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96793
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,35.88
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,36.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,30.75
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,30.88
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.88
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,25.62
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,25.75
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.75
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (Min),A,160.62
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (Max),A,161.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.88
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (Min),A,153.62
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (Max),A,154.12
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.88
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (Min),A,168.5
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (Max),A,168.75
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T20:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.81
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98346
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95813
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98145
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Current (Min),A,30.5
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Current (Max),A,30.62
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.5
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Current (Min),A,17.38
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Current (Max),A,17.5
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.38
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Current (Min),A,31.5
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Current (Max),A,31.62
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.62
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.44
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.69
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98471
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94415
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96686
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (Min),A,65.38
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (Max),A,65.38
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.38
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (Min),A,34.25
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (Max),A,34.62
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (Min),A,59.75
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (Max),A,66.12
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.88
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.94
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89822
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98901
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97772
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (Min),A,47.12
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (Max),A,47.12
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.12
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (Max),A,16.88
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.75
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,7.56
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98337
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99826
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99252
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,24.62
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,24.75
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.75
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,51.88
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,51.88
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.88
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,29.88
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.88
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,2.94
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98862
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98605
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98047
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,33.88
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,34.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.88
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,31.25
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,31.38
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.38
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,28.88
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,29.12
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (Min),A,166.38
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (Max),A,166.62
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (Min),A,181.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (Max),A,181.62
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.25
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (Min),A,166.75
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (Max),A,173.12
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T20:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.56
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,5.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96585
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95441
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96924
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Current (Min),A,22.38
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Current (Max),A,22.5
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Current (Min),A,23.5
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Current (Max),A,23.88
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.62
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Current (Min),A,21.5
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Current (Max),A,21.75
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.62
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.69
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
