Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99274
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95795
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97772
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (Min),A,84.38
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (Max),A,84.62
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.5
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (Min),A,43.5
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (Max),A,43.5
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (Min),A,71.38
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (Max),A,76.12
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.75
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.07
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92163
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97052
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99347
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (Min),A,15.12
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (Max),A,15.25
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (Min),A,31.25
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (Max),A,31.38
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.25
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (Min),A,29.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (Max),A,29.38
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.25
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98785
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98782
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9931
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,22.5
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,22.62
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.62
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,22.12
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.12
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,28.12
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,28.25
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.25
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,7.87
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.31
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98102
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97711
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98679
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,35.88
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,35.88
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.88
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,23.5
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,23.5
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,45.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,45.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (Min),A,179.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (Max),A,179.25
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (Min),A,143.38
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (Max),A,143.88
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.62
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (Min),A,194.88
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (Max),A,199.88
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.38
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T20:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98425
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96512
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98798
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Current (Min),A,31.25
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Current (Max),A,31.5
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.38
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Current (Min),A,19.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.12
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Current (Min),A,32.25
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Current (Max),A,32.38
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.25
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98267
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9649
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98068
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (Min),A,63.5
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (Max),A,63.62
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.62
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (Min),A,51.5
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (Max),A,52.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.75
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (Min),A,77.62
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (Max),A,77.88
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.75
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.25
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.56
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9508
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96918
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96033
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (Min),A,15.88
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.88
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (Max),A,30.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.88
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99698
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97675
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98395
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,43.12
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,43.62
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,15.5
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,15.75
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.62
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,22.12
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.62
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99457
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96469
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98999
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,40.62
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,40.62
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.62
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,21.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,21.12
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,35.75
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,36.25
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.88
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (Min),A,194.12
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (Max),A,194.88
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.62
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (Min),A,137.25
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (Max),A,137.88
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.62
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (Min),A,180.75
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (Max),A,181.25
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T20:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.12
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97168
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96796
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9827
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Current (Max),A,22.12
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.12
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Current (Min),A,17.75
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Current (Min),A,31.38
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Current (Max),A,31.88
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.62
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.81
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98798
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96896
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98468
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (Min),A,68.62
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (Max),A,68.75
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.62
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (Min),A,42.38
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (Max),A,43.12
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.62
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (Min),A,87.25
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (Max),A,87.5
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.38
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.44
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97693
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98477
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98105
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (Min),A,23.38
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (Max),A,23.62
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (Min),A,42.25
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (Max),A,42.5
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.38
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (Max),A,19.88
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.38
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.81
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99585
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97037
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99463
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,33.25
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,33.38
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.38
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,18.5
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,18.5
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,39.75
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,40.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.75
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98718
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97382
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98575
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,31.75
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,31.88
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.75
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,25.12
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,27.5
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,27.62
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (Min),A,179.12
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (Max),A,179.38
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.25
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (Min),A,146.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (Max),A,146.88
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (Min),A,204.25
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (Max),A,206.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.75
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T19:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,4.25
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96857
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96985
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99124
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Current (Min),A,21.25
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Current (Max),A,21.5
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.25
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Current (Min),A,20.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Current (Max),A,20.38
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.25
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Current (Min),A,39.62
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Current (Max),A,39.75
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.75
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.19
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98483
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97082
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97668
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (Min),A,62.75
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (Max),A,62.88
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.88
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (Min),A,41.88
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (Max),A,42.38
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.12
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (Min),A,72.62
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (Max),A,73.62
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.38
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.13
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96527
