Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98303
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97751
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (Max),A,17.5
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.38
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (Min),A,36.88
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (Max),A,37.38
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99738
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96298
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99194
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,41.88
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,42.12
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,39.38
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,39.5
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.56
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98068
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96512
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97977
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,24.62
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.75
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.62
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,30.62
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,30.75
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.75
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (Min),A,167.75
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (Max),A,168.38
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (Min),A,133.88
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (Max),A,134.25
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (Min),A,201.5
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (Max),A,202.62
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.25
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T19:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99124
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96808
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99506
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Current (Min),A,39.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Current (Max),A,39.5
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.38
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.38
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Current (Min),A,58.25
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Current (Max),A,58.25
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.25
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99289
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98767
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98727
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (Min),A,87.62
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (Max),A,87.75
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.75
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (Min),A,67.88
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (Max),A,68.25
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.12
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (Min),A,101.88
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (Max),A,101.88
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.88
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.31
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.953
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99481
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98627
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (Min),A,16.12
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (Max),A,16.25
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.25
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (Min),A,54.88
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (Max),A,54.88
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.88
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (Min),A,23.38
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (Max),A,23.5
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98651
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99338
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9989
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,23.62
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.38
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,35.62
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,35.88
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.75
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,66.75
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,66.88
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.75
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.87
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97906
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95914
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98013
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,24.5
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.62
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,21.12
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,21.38
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.25
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,26.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,26.12
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (Min),A,191.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (Max),A,191.12
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.12
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (Min),A,198.75
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (Max),A,199.25
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (Min),A,276.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (Max),A,276.38
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.12
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T19:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99918
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98209
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99127
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Current (Min),A,141.38
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Current (Max),A,145.75
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,143.62
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Current (Min),A,27.38
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Current (Max),A,27.38
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.38
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Current (Min),A,40.88
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Current (Max),A,41.38
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.12
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.19
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.44
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98614
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98267
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97995
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (Min),A,62.25
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (Max),A,62.38
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.25
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (Min),A,66.88
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (Max),A,66.88
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.88
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (Min),A,79.75
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (Max),A,79.75
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.75
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97894
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99145
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98816
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (Min),A,23.75
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (Max),A,23.88
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.75
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (Min),A,39.62
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (Max),A,39.62
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.62
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (Min),A,26.88
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.88
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.88
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99216
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98718
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99866
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,25.12
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,25.25
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.25
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,72.5
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,72.88
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.75
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99026
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98257
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98779
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,29.25
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,29.25
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.25
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,36.5
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,36.5
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,42.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,42.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (Min),A,281.5
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (Max),A,285.88
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.62
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (Min),A,189.62
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (Max),A,189.62
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.62
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (Min),A,261.62
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (Max),A,262.5
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T19:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.81
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99222
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98502
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96127
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Current (Min),A,45.88
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Current (Max),A,46.25
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Current (Min),A,27.25
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Current (Max),A,27.5
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.38
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Current (Max),A,25.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.63
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99176
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97998
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99033
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (Min),A,84.62
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (Max),A,85.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.75
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (Min),A,61.62
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (Max),A,61.88
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.75
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (Min),A,116.25
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (Max),A,116.62
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.38
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97717
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99322
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98743
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (Min),A,24.75
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (Max),A,25.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (Min),A,44.88
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (Max),A,45.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (Min),A,25.5
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (Max),A,25.62
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.38
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99619
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97595
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99945
