Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,35.5
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,40.5
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.12
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,14.75
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,89.12
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,89.25
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.12
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98782
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99478
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97745
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,26.5
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,26.62
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.62
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,51.88
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,52.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.88
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,29.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,29.12
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (Min),A,217.75
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (Max),A,222.5
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.38
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (Min),A,200.38
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (Max),A,200.62
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.62
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (Min),A,283.62
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (Max),A,284.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.88
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T19:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99026
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99283
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97482
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Current (Min),A,43.38
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Current (Max),A,43.5
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.38
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Current (Min),A,44.25
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Current (Max),A,44.88
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.5
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Current (Min),A,41.12
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Current (Max),A,41.38
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.12
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.19
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9906
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96262
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98984
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (Min),A,79.12
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (Max),A,79.25
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.25
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (Min),A,42.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (Max),A,42.38
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.38
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (Min),A,100.88
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (Max),A,101.38
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.25
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.31
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96515
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99115
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97937
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (Min),A,23.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (Max),A,23.12
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (Min),A,46.88
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (Max),A,47.25
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.12
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (Min),A,18.88
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (Max),A,18.88
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.88
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.38
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99603
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97388
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99948
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,36.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,36.12
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.12
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,97.75
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,98.12
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.88
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.31
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99316
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98758
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98282
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,33.5
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,33.75
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.62
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,38.25
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.12
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,32.38
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,32.5
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (Min),A,215.12
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (Max),A,215.25
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.12
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (Min),A,177.5
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (Max),A,186.62
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.25
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (Min),A,290.38
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (Max),A,291.12
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.75
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T19:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.19
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.94
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.44
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97589
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98608
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98151
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Current (Min),A,31.75
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Current (Max),A,31.88
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.88
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Current (Min),A,28.62
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Current (Max),A,28.62
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.62
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Current (Min),A,35.12
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Current (Max),A,35.25
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.25
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99152
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97476
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98688
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (Min),A,81.88
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (Max),A,82.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.88
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (Min),A,59.62
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (Max),A,59.75
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.75
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (Min),A,97.12
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (Max),A,97.62
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.38
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.94
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.06
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90051
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99301
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95541
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (Min),A,13.88
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (Min),A,59.88
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (Max),A,60.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.88
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,2.62
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99692
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99432
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99811
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,47.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,47.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,31.62
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,31.62
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.62
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,53.12
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,53.25
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.12
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,3.12
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9917
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99738
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96213
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,28.75
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,28.88
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.88
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,68.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,68.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,21.75
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,21.88
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.75
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (Min),A,202.12
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (Max),A,202.25
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.25
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (Min),A,247.38
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (Max),A,247.38
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.38
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (Min),A,220.25
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (Max),A,220.5
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.38
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T18:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.88
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98923
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99692
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99271
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Current (Min),A,46.5
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Current (Max),A,46.62
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.62
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Current (Min),A,62.75
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Current (Max),A,62.75
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.75
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Current (Min),A,49.12
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Current (Max),A,49.12
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.12
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.19
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98734
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9321
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99722
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,40.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (Min),A,74.88
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (Max),A,74.88
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.88
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (Min),A,43.12
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (Max),A,43.12
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.12
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (Min),A,167.12
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (Max),A,167.5
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,167.25
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.19
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93204
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99063
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96039
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (Min),A,51.5
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (Max),A,51.75
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.62
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.19
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99823
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9903
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99316
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,46.88
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,47.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.88
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,21.25
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.25
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,35.88
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,35.88
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.88
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.31
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.75
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.56
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99225
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99152
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96851
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
