Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,29.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,29.62
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.25
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,42.62
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,42.62
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.62
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,23.75
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.62
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (Min),A,211.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (Max),A,211.38
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.25
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (Min),A,220.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (Max),A,220.25
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.12
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (Min),A,288.25
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (Max),A,288.62
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T18:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.87
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97479
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99518
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99234
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Current (Min),A,25.62
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Current (Max),A,25.62
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.62
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Current (Min),A,56.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Current (Max),A,56.75
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.62
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Current (Min),A,44.5
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Current (Max),A,44.5
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.5
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.63
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97922
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95389
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99545
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (Min),A,55.38
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (Max),A,55.5
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.5
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (Min),A,48.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (Max),A,48.12
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (Min),A,147.5
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (Max),A,147.62
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,147.5
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.44
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93744
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98593
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99322
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (Min),A,44.62
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (Max),A,45.5
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.88
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (Min),A,27.75
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (Max),A,28.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.88
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99603
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99442
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99295
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,34.5
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,34.62
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.62
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,30.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,34.38
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,34.62
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,5.75
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.44
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.19
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97739
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97824
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97223
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,18.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,26.88
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,27.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,22.38
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,22.62
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (Min),A,146.88
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (Max),A,147.12
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (Min),A,205.25
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (Max),A,206.62
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.75
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (Min),A,276.75
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (Max),A,277.12
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.88
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T18:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.88
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99625
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97714
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99258
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Current (Min),A,66.75
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Current (Max),A,66.75
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.75
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Current (Min),A,28.75
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Current (Max),A,28.88
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.75
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Current (Min),A,54.62
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Current (Max),A,54.88
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.75
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.75
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98135
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97452
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99145
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (Min),A,54.38
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (Max),A,54.38
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.38
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (Min),A,64.75
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (Max),A,64.88
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.75
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (Min),A,109.38
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (Max),A,109.5
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.5
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.56
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.31
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96216
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99023
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96072
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (Min),A,28.25
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (Max),A,28.25
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.25
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (Min),A,43.5
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (Max),A,43.5
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99594
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99463
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99854
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,33.62
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,33.75
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.62
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,29.62
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,29.62
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.62
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,57.12
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,57.12
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.12
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.75
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.62
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98862
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99524
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97406
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,32.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,32.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,53.88
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,53.88
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.88
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,20.88
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,21.12
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (Min),A,214.38
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (Max),A,214.5
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.38
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (Min),A,220.12
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (Max),A,220.12
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.12
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (Min),A,256.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (Max),A,256.12
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.12
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T18:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9805
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97833
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99518
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Current (Min),A,27.12
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Current (Max),A,27.25
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.25
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Current (Min),A,33.5
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Current (Max),A,33.62
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.62
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Current (Min),A,66.88
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Current (Max),A,67.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.5
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99405
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92361
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99304
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (Min),A,94.62
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (Max),A,94.75
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.75
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (Min),A,38.12
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (Max),A,38.25
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.25
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (Min),A,113.38
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (Max),A,113.5
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.5
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.25
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.81
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90936
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99265
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96518
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (Min),A,20.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (Max),A,20.12
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (Min),A,47.5
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (Max),A,47.62
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.25
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99326
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98865
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99823
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,25.75
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,25.75
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.75
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,20.38
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,20.5
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.38
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,60.12
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,60.25
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.12
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.19
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98621
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98651
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96649
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,23.75
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,23.75
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.75
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,31.12
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,31.12
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.12
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,20.38
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,20.38
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.38
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
