Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (Min),A,190.5
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (Max),A,190.62
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (Min),A,169.62
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (Max),A,169.75
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (Min),A,274.75
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (Max),A,274.88
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.75
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T18:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.69
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,0.69
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98975
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99518
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98782
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Current (Min),A,43.38
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Current (Max),A,46.75
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.38
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Current (Min),A,55.62
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Current (Max),A,55.88
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.88
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Current (Min),A,29.75
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Current (Max),A,30.12
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.88
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98801
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93527
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99457
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (Min),A,63.12
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (Max),A,70.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.88
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (Min),A,43.5
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (Max),A,43.5
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (Min),A,122.12
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (Max),A,123.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.5
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.44
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,2.19
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.13
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97925
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98697
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95846
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (Min),A,34.25
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (Max),A,36.5
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.38
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (Min),A,45.38
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (Max),A,45.62
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,5.12
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.44
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9718
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99014
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9982
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,15.62
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,15.88
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,20.88
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,21.12
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,72.5
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,72.88
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.75
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,7.56
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.06
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98013
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99561
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98917
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,23.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,23.12
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,50.12
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,50.62
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.38
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,32.88
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,33.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.88
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (Min),A,182.38
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (Max),A,187.62
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (Min),A,214.62
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (Max),A,214.88
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.75
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (Min),A,270.5
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (Max),A,271.38
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.88
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T18:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.38
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99057
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99857
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97986
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Current (Min),A,38.12
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Current (Max),A,38.12
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.12
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Current (Min),A,96.12
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Current (Max),A,96.12
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.12
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Current (Min),A,29.5
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Current (Max),A,29.5
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98904
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97412
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99332
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (Min),A,59.38
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (Max),A,64.12
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.62
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (Min),A,68.62
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (Max),A,68.75
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.75
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (Min),A,112.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (Max),A,112.12
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.5
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97613
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98889
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9924
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (Min),A,28.62
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (Max),A,29.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.88
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (Min),A,38.88
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (Max),A,39.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (Min),A,31.38
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (Max),A,31.5
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.69
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.62
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97125
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99106
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99792
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,15.88
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,15.88
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.88
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,20.75
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,20.88
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.88
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,72.25
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,72.38
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.25
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.31
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.44
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99731
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99783
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98529
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,47.5
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,47.62
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.62
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,68.12
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,68.12
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.12
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,28.75
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,31.75
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.12
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (Min),A,189.5
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (Max),A,194.25
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.62
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (Min),A,291.88
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (Max),A,292.12
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (Min),A,273.38
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (Max),A,277.12
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.38
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T17:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,1.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99557
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99783
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97961
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Current (Min),A,50.25
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Current (Max),A,50.62
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.5
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Current (Min),A,78.75
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Current (Max),A,79.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.88
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Current (Min),A,30.5
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Current (Max),A,30.62
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.62
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.94
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97525
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95593
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99649
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (Min),A,45.5
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (Max),A,45.5
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (Min),A,48.38
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (Max),A,48.5
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.5
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (Min),A,134.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (Max),A,134.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,134.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99347
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98676
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97925
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (Min),A,44.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (Max),A,44.12
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.12
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (Min),A,35.5
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (Max),A,35.5
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (Min),A,16.12
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (Max),A,16.25
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.25
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.56
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97433
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98877
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97641
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,15.38
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,20.25
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.25
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,23.88
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,23.88
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.88
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,2.69
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.31
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.63
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99536
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99234
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97476
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,40.12
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,40.25
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.12
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,38.62
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,38.62
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.62
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,26.5
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,26.62
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (Min),A,194.75
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (Max),A,195.25
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (Min),A,220.62
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (Max),A,220.75
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.75
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (Min),A,230.88
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (Max),A,230.88
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.88
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T17:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,1.5
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99203
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99072
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98923
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Current (Min),A,37.0
