Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Current (Max),A,45.5
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.75
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Current (Min),A,45.88
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Current (Max),A,46.38
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.12
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Current (Min),A,45.75
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Current (Max),A,46.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.88
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,8.06
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99585
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95715
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99075
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (Min),A,101.62
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (Max),A,101.88
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.75
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (Min),A,111.12
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (Max),A,114.12
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.75
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (Min),A,101.75
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (Max),A,102.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.88
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99548
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97784
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99554
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (Min),A,46.12
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (Max),A,47.25
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.62
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (Min),A,30.62
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (Max),A,30.75
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.62
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (Min),A,41.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (Max),A,41.12
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.12
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.81
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.06
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96902
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98602
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99271
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,29.12
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,29.25
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.25
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,20.88
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,21.12
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.88
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,34.25
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,34.38
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.25
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.19
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99759
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98584
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99582
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,46.5
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,46.5
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,30.38
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,30.88
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,54.88
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,54.88
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.88
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (Min),A,260.38
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (Max),A,268.62
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (Min),A,237.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (Max),A,239.88
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (Min),A,277.88
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (Max),A,278.25
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T17:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9986
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99359
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98892
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Current (Min),A,102.5
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Current (Max),A,102.75
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.62
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Current (Min),A,47.5
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Current (Max),A,47.75
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.62
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Current (Min),A,42.5
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Current (Max),A,42.62
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.62
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99518
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99203
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98697
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (Min),A,101.88
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (Max),A,102.12
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (Min),A,97.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (Max),A,98.5
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.5
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (Min),A,78.12
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (Max),A,78.25
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.25
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95886
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99365
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98468
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (Min),A,16.12
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (Max),A,16.38
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.25
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (Min),A,59.5
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (Max),A,59.75
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.62
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (Min),A,23.5
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (Max),A,23.62
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.62
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.81
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9967
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98776
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96451
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,51.5
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,51.75
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.62
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,19.5
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9946
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99789
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9776
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,35.38
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,35.88
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.62
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,71.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,74.12
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.25
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,26.25
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,26.38
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.38
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (Min),A,307.62
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (Max),A,308.38
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.88
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (Min),A,294.88
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (Max),A,299.62
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.62
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (Min),A,189.88
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (Max),A,190.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.88
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T17:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,2.06
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.31
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9964
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98331
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99393
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Current (Min),A,58.62
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Current (Max),A,70.62
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.25
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Current (Min),A,31.88
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Current (Max),A,32.12
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.12
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Current (Min),A,45.88
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Current (Max),A,46.62
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.38
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99191
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98755
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99463
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (Min),A,78.5
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (Max),A,78.75
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.62
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (Min),A,75.75
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (Max),A,78.62
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.75
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (Min),A,134.38
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (Max),A,139.25
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,135.62
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99368
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99173
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99319
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (Min),A,61.38
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (Max),A,61.5
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (Min),A,45.75
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (Max),A,45.88
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.88
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (Min),A,29.25
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (Max),A,29.38
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.25
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.5
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97723
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99707
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98492
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,19.38
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.38
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,37.5
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,37.75
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.62
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,24.25
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.12
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.81
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99072
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99255
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98172
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,39.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,39.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,31.62
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,31.75
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.62
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (Min),A,238.62
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (Max),A,250.38
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (Min),A,230.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (Max),A,233.12
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.12
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (Min),A,265.38
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (Max),A,270.88
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T17:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,3.82
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.25
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.81
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98975
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97015
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98569
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Current (Min),A,38.62
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Current (Max),A,39.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.75
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Current (Min),A,19.88
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Current (Max),A,20.25
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.12
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Current (Min),A,33.5
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Current (Max),A,33.75
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.62
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.5
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97687
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95767
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99582
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (Min),A,44.0
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (Max),A,44.25
605820,Ferry Road Pennar,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.12
